ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 00:00,2,0.000,ALERT,213.06,300.27,59.986,1486270803,"201051344000645","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,616831.9,616831.9,23829,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270805,1580630.00
02/05/2017 00:00,2,0.000,ALERT,211.93,298.77,59.981,1486270803,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,847035.8,847035.8,23898,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270807,1580631.00
02/05/2017 00:00,2,0.000,ALERT,213.51,300.27,59.975,1486270803,"201051344000633","219011344069620",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,605932.9,605932.9,24286,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270808,1580632.00
02/05/2017 00:00,2,0.000,ALERT,212.83,300.27,59.975,1486270803,"201051344000469","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,608815.3,608815.3,24244,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270810,1580633.00
02/05/2017 00:00,2,0.000,ALERT,212.16,299.37,59.965,1486270803,"201051344000646","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,604688.1,604688.1,24200,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270812,1580634.00
02/05/2017 00:00,2,0.000,ALERT,211.93,299.07,60.002,1486270803,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,875997.0,875997.0,23661,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270814,1580635.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.37,59.981,1486270803,"201051344000585","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,615204.7,615204.7,24314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270816,1580636.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.67,60.012,1486270803,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,608286.8,608286.8,24049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270818,1580637.00
02/05/2017 00:00,2,0.000,ALERT,213.06,300.57,59.986,1486270803,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,599983.1,599983.1,24236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270819,1580638.00
02/05/2017 00:00,2,0.000,ALERT,212.16,299.37,59.986,1486270803,"201051344000955","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,615320.1,615320.1,24178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270821,1580639.00
02/05/2017 00:00,2,0.000,ALERT,211.93,298.47,59.954,1486270803,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,721283.6,721283.6,24457,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270823,1580640.00
02/05/2017 00:00,2,0.000,ALERT,212.83,300.87,59.986,1486270803,"201051344000579","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,624319.7,624319.7,24152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270825,1580641.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.97,59.981,1486270803,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,612355.6,612355.6,24233,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270827,1580642.00
02/05/2017 00:00,2,0.000,ALERT,212.61,299.37,59.975,1486270803,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,613428.4,613428.4,24230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270828,1580643.00
02/05/2017 00:00,2,0.000,ALERT,212.83,298.77,59.970,1486270803,"201051344000417","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,596570.0,596570.0,24396,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270830,1580644.00
02/05/2017 00:00,2,0.000,ALERT,212.16,299.37,59.965,1486270803,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,867508.0,867508.0,23698,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270832,1580645.00
02/05/2017 00:00,2,0.000,ALERT,212.83,299.67,59.965,1486270803,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,924690.2,924690.2,23805,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270834,1580646.00
02/05/2017 00:00,2,0.000,ALERT,212.61,300.87,60.012,1486270803,"201051344000868","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,607249.2,607249.2,24263,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270836,1580647.00
02/05/2017 00:00,2,0.000,ALERT,211.93,299.97,59.981,1486270803,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,916143.2,916143.2,23878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270837,1580648.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.97,59.965,1486270803,"201051344000988","219011344069620",0.00,-2.00,0,294.86,301.47,0.0,0.0,0.000,568944.1,568944.1,24295,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270839,1580649.00
02/05/2017 00:00,2,0.000,ALERT,212.16,298.47,59.944,1486270803,"201051344001025","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,613385.7,613385.7,24325,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270841,1580650.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.97,59.965,1486270803,"201051344000458","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,617482.4,617482.4,23987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270843,1580651.00
02/05/2017 00:00,2,0.000,ALERT,213.29,299.97,59.970,1486270803,"201051344000853","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,616564.2,616564.2,23851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270845,1580652.00
02/05/2017 00:00,2,0.000,ALERT,212.61,299.07,59.965,1486270803,"201051344000685","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,613020.2,613020.2,24111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270846,1580653.00
02/05/2017 00:00,2,0.000,ALERT,212.61,298.77,59.970,1486270803,"201051344000917","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,609699.2,609699.2,24137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270848,1580654.00
02/05/2017 00:00,2,0.000,ALERT,212.61,299.37,59.970,1486270803,"201051344001145","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,616668.6,616668.6,23971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270850,1580655.00
02/05/2017 00:00,2,0.000,ALERT,212.38,298.47,59.959,1486270803,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,608066.1,608066.1,24257,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270852,1580656.00
02/05/2017 00:00,2,0.000,ALERT,211.48,297.87,59.959,1486270803,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,831959.7,831959.7,23850,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270854,1580657.00
02/05/2017 00:00,2,0.000,ALERT,212.38,297.87,59.959,1486270803,"274151322000068","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,722094.8,722094.8,24361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270856,1580658.00
02/05/2017 00:00,2,0.000,ALERT,211.93,298.77,59.959,1486270803,"201051344001135","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,603585.6,603585.6,24321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270857,1580659.00
02/05/2017 00:00,2,0.000,ALERT,212.16,300.27,59.959,1486270803,"201051344000594","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,619784.0,619784.0,24191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270859,1580660.00
02/05/2017 00:00,2,0.000,ALERT,212.61,298.77,60.007,1486270803,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,611985.8,611985.8,24298,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270861,1580661.00
02/05/2017 00:00,2,0.000,ALERT,211.70,299.07,59.917,1486270803,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,848410.3,848410.3,23871,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270863,1580662.00
02/05/2017 00:00,2,0.000,ALERT,212.83,299.67,59.975,1486270803,"201051344000867","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,606088.6,606088.6,24312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270865,1580663.00
02/05/2017 00:00,2,0.000,ALERT,212.38,298.77,60.002,1486270803,"201051344001093","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,609193.9,609193.9,24189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270866,1580664.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.67,59.959,1486270803,"201051344000900","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,625381.5,625381.5,23766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270868,1580665.00
02/05/2017 00:00,2,0.000,ALERT,212.83,299.37,59.970,1486270803,"201051344000648","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,614889.0,614889.0,23819,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270870,1580666.00
02/05/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1486270803,"201051344000569","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,626335.4,626335.4,23755,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270872,1580667.00
02/05/2017 00:00,2,0.000,ALERT,212.38,299.67,59.975,1486270803,"201051344000983","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,618403.2,618403.2,23934,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270874,1580668.00
02/05/2017 00:00,2,0.000,ALERT,212.83,299.67,59.970,1486270803,"201051344001158","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,606725.4,606725.4,24217,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270875,1580669.00
02/05/2017 00:00,2,0.000,ALERT,213.06,300.27,59.965,1486270803,"201051344000576","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,617707.1,617707.1,23818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486270877,1580670.00
02/05/2017 00:00,2,0.000,ALERT,211.93,296.96,59.970,1486270803,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.67,0.0,0.0,0.000,820298.1,820298.1,24130,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486270879,1580671.00
02/05/2017 00:15,2,0.000,ALERT,213.29,300.27,59.959,1486271703,"201051344000645","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,616831.9,616831.9,23831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271705,1580672.00
02/05/2017 00:15,2,0.000,ALERT,211.93,298.17,59.922,1486271703,"274151322000085","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,847035.8,847035.8,23900,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271707,1580673.00
02/05/2017 00:15,2,0.000,ALERT,213.51,299.97,59.970,1486271703,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,605932.9,605932.9,24288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271709,1580674.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.97,59.965,1486271703,"201051344000469","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,608815.3,608815.3,24246,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271710,1580675.00
02/05/2017 00:15,2,0.000,ALERT,212.38,299.07,59.959,1486271703,"201051344000646","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,604688.1,604688.1,24202,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271712,1580676.00
02/05/2017 00:15,2,0.000,ALERT,211.70,298.17,59.917,1486271703,"274151322000052","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,875997.0,875997.0,23663,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271714,1580677.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.37,59.965,1486271703,"201051344000585","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,615204.7,615204.7,24316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271716,1580678.00
02/05/2017 00:15,2,0.000,ALERT,212.38,299.37,60.007,1486271703,"201051344001230","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,608286.8,608286.8,24051,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271718,1580679.00
02/05/2017 00:15,2,0.000,ALERT,213.06,299.97,59.965,1486271703,"201051344000582","219011344069620",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,599983.1,599983.1,24238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271719,1580680.00
02/05/2017 00:15,2,0.000,ALERT,212.16,299.07,59.954,1486271703,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,615320.1,615320.1,24180,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271721,1580681.00
02/05/2017 00:15,2,0.000,ALERT,211.93,297.87,59.954,1486271703,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,721283.6,721283.6,24459,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271723,1580682.00
02/05/2017 00:15,2,0.000,ALERT,212.83,300.57,59.959,1486271703,"201051344000579","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,624319.7,624319.7,24154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271725,1580683.00
02/05/2017 00:15,2,0.000,ALERT,212.38,299.67,59.949,1486271703,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,612355.6,612355.6,24235,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271727,1580684.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1486271703,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,613428.4,613428.4,24232,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271728,1580685.00
02/05/2017 00:15,2,0.000,ALERT,212.83,298.77,60.002,1486271703,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,596570.0,596570.0,24398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271730,1580686.00
02/05/2017 00:15,2,0.000,ALERT,212.16,298.77,59.965,1486271703,"274151322000083","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,867508.0,867508.0,23700,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271732,1580687.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.981,1486271703,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,924690.2,924690.2,23807,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271734,1580688.00
02/05/2017 00:15,2,0.000,ALERT,212.83,300.87,59.970,1486271703,"201051344000868","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,607249.2,607249.2,24265,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271736,1580689.00
02/05/2017 00:15,2,0.000,ALERT,211.93,299.67,59.981,1486271703,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,916143.2,916143.2,23880,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271738,1580690.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1486271703,"201051344000988","219011344069620",0.00,-1.50,0,295.46,301.47,0.0,0.0,0.000,568944.1,568944.1,24297,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271739,1580691.00
02/05/2017 00:15,2,0.000,ALERT,212.16,298.47,59.970,1486271703,"201051344001025","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,613385.7,613385.7,24327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271741,1580692.00
02/05/2017 00:15,2,0.000,ALERT,212.61,300.27,59.970,1486271703,"201051344000458","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,617482.4,617482.4,23989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271743,1580693.00
02/05/2017 00:15,2,0.000,ALERT,213.29,300.27,59.991,1486271703,"201051344000853","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,616564.2,616564.2,23853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271745,1580694.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.67,59.944,1486271703,"201051344000685","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,613020.2,613020.2,24113,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271747,1580695.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1486271703,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,609699.2,609699.2,24139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271748,1580696.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.67,59.959,1486271703,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,616668.6,616668.6,23973,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271750,1580697.00
02/05/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1486271703,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,608066.1,608066.1,24259,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271752,1580698.00
02/05/2017 00:15,2,0.000,ALERT,211.25,297.87,59.928,1486271703,"274151322000088","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,831959.7,831959.7,23852,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271754,1580699.00
02/05/2017 00:15,2,0.000,ALERT,212.38,297.57,59.954,1486271703,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.37,0.0,0.0,0.000,722094.8,722094.8,24363,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271756,1580700.00
02/05/2017 00:15,2,0.000,ALERT,212.16,299.37,60.018,1486271703,"201051344001135","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,603585.6,603585.6,24323,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271757,1580701.00
02/05/2017 00:15,2,0.000,ALERT,212.38,300.57,59.970,1486271703,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,619784.0,619784.0,24193,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271759,1580702.00
02/05/2017 00:15,2,0.000,ALERT,212.38,298.77,59.959,1486271703,"201051344001203","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,611985.8,611985.8,24300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271761,1580703.00
02/05/2017 00:15,2,0.000,ALERT,211.48,297.87,59.975,1486271703,"274151322000054","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,848410.3,848410.3,23873,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271763,1580704.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.37,60.007,1486271703,"201051344000867","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,606088.6,606088.6,24314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271764,1580705.00
02/05/2017 00:15,2,0.000,ALERT,212.38,299.07,59.996,1486271703,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,609193.9,609193.9,24191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271766,1580706.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.959,1486271703,"201051344000900","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,625381.5,625381.5,23768,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271768,1580707.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1486271703,"201051344000648","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,614889.0,614889.0,23821,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271770,1580708.00
02/05/2017 00:15,2,0.000,ALERT,212.83,300.57,59.975,1486271703,"201051344000569","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,626335.4,626335.4,23757,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271772,1580709.00
02/05/2017 00:15,2,0.000,ALERT,212.61,299.97,59.954,1486271703,"201051344000983","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,618403.2,618403.2,23936,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271774,1580710.00
02/05/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1486271703,"201051344001158","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,606725.4,606725.4,24219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271775,1580711.00
02/05/2017 00:15,2,0.000,ALERT,213.29,300.57,59.965,1486271703,"201051344000576","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,617707.1,617707.1,23820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486271777,1580712.00
02/05/2017 00:15,2,0.000,ALERT,211.93,297.57,59.954,1486271703,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,820298.1,820298.1,24132,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486271779,1580713.00
02/05/2017 00:30,2,0.000,ALERT,213.29,300.27,60.034,1486272603,"201051344000645","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,616831.9,616831.9,23833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272605,1580714.00
02/05/2017 00:30,2,0.000,ALERT,212.16,298.47,59.986,1486272603,"274151322000085","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,847035.8,847035.8,23902,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272607,1580715.00
02/05/2017 00:30,2,0.000,ALERT,213.51,300.27,60.023,1486272603,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,605932.9,605932.9,24290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272609,1580716.00
02/05/2017 00:30,2,0.000,ALERT,212.83,300.27,59.986,1486272603,"201051344000469","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,608815.3,608815.3,24248,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272610,1580717.00
02/05/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1486272603,"201051344000646","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,604688.1,604688.1,24204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272612,1580718.00
02/05/2017 00:30,2,0.000,ALERT,211.70,299.67,60.002,1486272603,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,875997.0,875997.0,23665,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272614,1580719.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.67,59.981,1486272603,"201051344000585","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,615204.7,615204.7,24318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272616,1580720.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.97,59.944,1486272603,"201051344001230","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,608286.8,608286.8,24053,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272617,1580721.00
02/05/2017 00:30,2,0.000,ALERT,213.29,300.27,60.012,1486272603,"201051344000582","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,599983.1,599983.1,24240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272619,1580722.00
02/05/2017 00:30,2,0.000,ALERT,212.38,299.67,60.007,1486272603,"201051344000955","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,615320.1,615320.1,24182,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272621,1580723.00
02/05/2017 00:30,2,0.000,ALERT,212.16,298.47,59.981,1486272603,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,721283.6,721283.6,24461,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272623,1580724.00
02/05/2017 00:30,2,0.000,ALERT,212.83,300.57,59.986,1486272603,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,624319.7,624319.7,24156,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272625,1580725.00
02/05/2017 00:30,2,0.000,ALERT,212.61,300.27,59.991,1486272603,"201051344000890","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,612355.6,612355.6,24237,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272626,1580726.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.67,60.039,1486272603,"201051344000438","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,613428.4,613428.4,24234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272628,1580727.00
02/05/2017 00:30,2,0.000,ALERT,212.83,298.77,59.975,1486272603,"201051344000417","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,596570.0,596570.0,24400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272630,1580728.00
02/05/2017 00:30,2,0.000,ALERT,212.16,299.67,59.991,1486272603,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,867508.0,867508.0,23702,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272632,1580729.00
02/05/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1486272603,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,924690.2,924690.2,23809,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272634,1580730.00
02/05/2017 00:30,2,0.000,ALERT,212.83,300.57,60.002,1486272603,"201051344000868","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,607249.2,607249.2,24267,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272636,1580731.00
02/05/2017 00:30,2,0.000,ALERT,212.16,299.67,59.996,1486272603,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,916143.2,916143.2,23882,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272638,1580732.00
02/05/2017 00:30,2,0.000,ALERT,212.61,299.97,60.034,1486272603,"201051344000988","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,568944.1,568944.1,24299,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272640,1580733.00
02/05/2017 00:30,2,0.000,ALERT,212.61,298.77,60.007,1486272603,"201051344001025","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,613385.7,613385.7,24329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272641,1580734.00
02/05/2017 00:30,2,0.000,ALERT,212.61,299.67,59.970,1486272603,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,617482.4,617482.4,23991,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272643,1580735.00
02/05/2017 00:30,2,0.000,ALERT,213.29,299.67,60.002,1486272603,"201051344000853","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,616564.2,616564.2,23855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272645,1580736.00
02/05/2017 00:30,2,0.000,ALERT,213.06,299.67,60.007,1486272603,"201051344000685","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,613020.2,613020.2,24115,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272647,1580737.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.07,60.039,1486272603,"201051344000917","219011344069620",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,609699.2,609699.2,24141,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272649,1580738.00
02/05/2017 00:30,2,0.000,ALERT,213.06,299.97,60.039,1486272603,"201051344001145","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,616668.6,616668.6,23975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272651,1580739.00
02/05/2017 00:30,2,0.000,ALERT,212.83,298.77,60.007,1486272603,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,608066.1,608066.1,24261,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272652,1580740.00
02/05/2017 00:30,2,0.000,ALERT,211.25,298.77,60.007,1486272603,"274151322000088","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,831959.7,831959.7,23854,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272654,1580741.00
02/05/2017 00:30,2,0.000,ALERT,212.61,298.17,60.034,1486272603,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,722094.8,722094.8,24365,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272656,1580742.00
02/05/2017 00:30,2,0.000,ALERT,212.38,299.67,60.002,1486272603,"201051344001135","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,603585.6,603585.6,24325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272658,1580743.00
02/05/2017 00:30,2,0.000,ALERT,212.38,300.27,60.007,1486272603,"201051344000594","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,619784.0,619784.0,24195,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272660,1580744.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.37,59.996,1486272603,"201051344001203","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,611985.8,611985.8,24302,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272661,1580745.00
02/05/2017 00:30,2,0.000,ALERT,211.70,298.47,59.991,1486272603,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,848410.3,848410.3,23875,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272663,1580746.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.37,60.002,1486272603,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,606088.6,606088.6,24316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272665,1580747.00
02/05/2017 00:30,2,0.000,ALERT,212.61,299.37,60.002,1486272603,"201051344001093","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,609193.9,609193.9,24193,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272667,1580748.00
02/05/2017 00:30,2,0.000,ALERT,212.38,299.97,59.991,1486272603,"201051344000900","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,625381.5,625381.5,23770,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272669,1580749.00
02/05/2017 00:30,2,0.000,ALERT,212.61,299.37,59.991,1486272603,"201051344000648","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,614889.0,614889.0,23823,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272670,1580750.00
02/05/2017 00:30,2,0.000,ALERT,212.61,300.57,60.039,1486272603,"201051344000569","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,626335.4,626335.4,23759,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272672,1580751.00
02/05/2017 00:30,2,0.000,ALERT,212.38,299.97,60.012,1486272603,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,618403.2,618403.2,23938,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272674,1580752.00
02/05/2017 00:30,2,0.000,ALERT,212.83,299.97,60.007,1486272603,"201051344001158","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,606725.4,606725.4,24221,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272676,1580753.00
02/05/2017 00:30,2,0.000,ALERT,213.06,300.57,59.986,1486272603,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,617707.1,617707.1,23822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486272678,1580754.00
02/05/2017 00:30,2,0.000,ALERT,211.70,296.96,59.986,1486272603,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,820298.1,820298.1,24134,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486272679,1580755.00
02/05/2017 00:45,2,0.000,ALERT,213.29,300.27,59.986,1486273503,"201051344000645","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,616831.9,616831.9,23835,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273505,1580756.00
02/05/2017 00:45,2,0.000,ALERT,212.38,298.47,59.981,1486273503,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,847035.8,847035.8,23904,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273507,1580757.00
02/05/2017 00:45,2,0.000,ALERT,213.51,300.27,59.954,1486273503,"201051344000633","219011344069620",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,605932.9,605932.9,24292,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273508,1580758.00
02/05/2017 00:45,2,0.000,ALERT,212.83,300.27,59.986,1486273503,"201051344000469","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,608815.3,608815.3,24250,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273510,1580759.00
02/05/2017 00:45,2,0.000,ALERT,212.61,299.67,59.986,1486273503,"201051344000646","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,604688.1,604688.1,24206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273512,1580760.00
02/05/2017 00:45,2,0.000,ALERT,211.93,299.07,59.981,1486273503,"274151322000052","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,875997.0,875997.0,23667,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273514,1580761.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.67,59.944,1486273503,"201051344000585","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,615204.7,615204.7,24320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273515,1580762.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.97,59.991,1486273503,"201051344001230","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,608286.8,608286.8,24055,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273517,1580763.00
02/05/2017 00:45,2,0.000,ALERT,213.29,300.57,59.996,1486273503,"201051344000582","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,599983.1,599983.1,24242,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273519,1580764.00
02/05/2017 00:45,2,0.000,ALERT,212.61,299.67,59.996,1486273503,"201051344000955","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,615320.1,615320.1,24184,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273521,1580765.00
02/05/2017 00:45,2,0.000,ALERT,212.38,297.87,59.981,1486273503,"274151322000094","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,721283.6,721283.6,24463,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273523,1580766.00
02/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.949,1486273503,"201051344000579","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,624319.7,624319.7,24158,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273525,1580767.00
02/05/2017 00:45,2,0.000,ALERT,212.61,299.97,59.986,1486273503,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,612355.6,612355.6,24239,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273526,1580768.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.965,1486273503,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,613428.4,613428.4,24236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273528,1580769.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.07,59.949,1486273503,"201051344000417","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,596570.0,596570.0,24402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273530,1580770.00
02/05/2017 00:45,2,0.000,ALERT,212.38,299.07,59.996,1486273503,"274151322000083","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,867508.0,867508.0,23704,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273532,1580771.00
02/05/2017 00:45,2,0.000,ALERT,212.83,298.77,60.002,1486273503,"274151322000076","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,924690.2,924690.2,23811,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273534,1580772.00
02/05/2017 00:45,2,0.000,ALERT,212.83,300.87,59.991,1486273503,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,607249.2,607249.2,24269,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273536,1580773.00
02/05/2017 00:45,2,0.000,ALERT,212.16,299.67,60.007,1486273503,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,916143.2,916143.2,23884,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273537,1580774.00
