ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 00:45,2,0.000,ALERT,212.61,299.97,59.991,1486273503,"201051344000988","219011344069620",0.00,-2.00,0,295.46,301.47,0.0,0.0,0.000,568944.1,568944.1,24301,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273539,1580775.00
02/05/2017 00:45,2,0.000,ALERT,212.61,298.77,59.996,1486273503,"201051344001025","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,613385.7,613385.7,24331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273541,1580776.00
02/05/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1486273503,"201051344000458","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,617482.4,617482.4,23993,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273543,1580777.00
02/05/2017 00:45,2,0.000,ALERT,213.29,299.97,59.981,1486273503,"201051344000853","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,616564.2,616564.2,23857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273545,1580778.00
02/05/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1486273503,"201051344000685","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,613020.2,613020.2,24117,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273546,1580779.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.975,1486273503,"201051344000917","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,609699.2,609699.2,24143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273548,1580780.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.67,59.933,1486273503,"201051344001145","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,616668.6,616668.6,23977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273550,1580781.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.07,59.981,1486273503,"201051344000651","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,608066.1,608066.1,24263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273552,1580782.00
02/05/2017 00:45,2,0.000,ALERT,211.70,298.77,59.986,1486273503,"274151322000088","219011344069620",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,831959.7,831959.7,23856,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273554,1580783.00
02/05/2017 00:45,2,0.000,ALERT,212.61,297.87,59.970,1486273503,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,722094.8,722094.8,24367,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273555,1580784.00
02/05/2017 00:45,2,0.000,ALERT,212.61,299.67,59.975,1486273503,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,603585.6,603585.6,24327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273557,1580785.00
02/05/2017 00:45,2,0.000,ALERT,212.38,300.57,59.970,1486273503,"201051344000594","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,619784.0,619784.0,24197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273559,1580786.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.970,1486273503,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,611985.8,611985.8,24304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273561,1580787.00
02/05/2017 00:45,2,0.000,ALERT,211.93,298.47,59.959,1486273503,"274151322000054","219011344069620",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,848410.3,848410.3,23877,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273563,1580788.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1486273503,"201051344000867","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,606088.6,606088.6,24318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273564,1580789.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.37,59.954,1486273503,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.87,0.0,0.0,0.000,609193.9,609193.9,24195,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273566,1580790.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.97,59.970,1486273503,"201051344000900","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,625381.5,625381.5,23772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273568,1580791.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.37,60.028,1486273503,"201051344000648","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,614889.0,614889.0,23825,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273570,1580792.00
02/05/2017 00:45,2,0.000,ALERT,212.83,300.27,59.975,1486273503,"201051344000569","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,626335.4,626335.4,23761,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273572,1580793.00
02/05/2017 00:45,2,0.000,ALERT,212.83,299.97,59.975,1486273503,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,618403.2,618403.2,23940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273574,1580794.00
02/05/2017 00:45,2,0.000,ALERT,213.06,299.67,59.959,1486273503,"201051344001158","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,606725.4,606725.4,24223,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486273575,1580795.00
02/05/2017 00:45,2,0.000,ALERT,213.29,300.57,59.965,1486273503,"201051344000576","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,617707.1,617707.1,23824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273577,1580796.00
02/05/2017 00:45,2,0.000,ALERT,212.38,298.47,59.959,1486273503,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,820298.1,820298.1,24136,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486273579,1580797.00
02/05/2017 01:00,2,0.000,ALERT,213.51,300.57,59.959,1486274403,"201051344000645","219011344069620",0.00,-1.50,0,298.17,312.29,0.0,0.0,0.000,616831.9,616831.9,23837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486274405,1580798.00
02/05/2017 01:00,2,0.000,ALERT,212.61,299.07,59.991,1486274403,"274151322000085","219011344069620",0.00,-1.50,0,296.96,307.78,0.0,0.0,0.000,847035.8,847035.8,23906,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274407,1580799.00
02/05/2017 01:00,2,0.000,ALERT,213.74,300.57,59.959,1486274403,"201051344000633","219011344069620",0.00,-2.50,0,296.36,311.99,0.0,0.0,0.000,605932.9,605932.9,24294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486274408,1580800.00
02/05/2017 01:00,2,0.000,ALERT,213.06,300.87,59.959,1486274403,"201051344000469","219011344069620",0.00,-2.50,0,297.26,311.39,0.0,0.0,0.000,608815.3,608815.3,24252,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486274410,1580801.00
02/05/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1486274403,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,604688.1,604688.1,24208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274412,1580802.00
02/05/2017 01:00,2,0.000,ALERT,212.16,299.97,59.954,1486274403,"274151322000052","219011344069620",0.00,-2.00,0,296.96,308.39,0.0,0.0,0.000,875997.0,875997.0,23669,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274414,1580803.00
02/05/2017 01:00,2,0.000,ALERT,213.06,300.27,59.986,1486274403,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,615204.7,615204.7,24322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274416,1580804.00
02/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.991,1486274403,"201051344001230","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,608286.8,608286.8,24057,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274418,1580805.00
02/05/2017 01:00,2,0.000,ALERT,213.51,300.87,59.959,1486274403,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,599983.1,599983.1,24244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274420,1580806.00
02/05/2017 01:00,2,0.000,ALERT,212.61,299.97,59.959,1486274403,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,615320.1,615320.1,24186,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274421,1580807.00
02/05/2017 01:00,2,0.000,ALERT,212.61,299.07,59.996,1486274403,"274151322000094","219011344069620",0.00,-2.50,0,296.36,307.48,0.0,0.0,0.000,721283.6,721283.6,24465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274423,1580808.00
02/05/2017 01:00,2,0.000,ALERT,213.06,301.17,59.965,1486274403,"201051344000579","219011344069620",0.00,-2.00,0,298.77,312.59,0.0,0.0,0.000,624319.7,624319.7,24160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274425,1580809.00
02/05/2017 01:00,2,0.000,ALERT,212.83,300.57,60.012,1486274403,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,612355.6,612355.6,24241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274427,1580810.00
02/05/2017 01:00,2,0.000,ALERT,213.06,299.97,59.965,1486274403,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613428.4,613428.4,24238,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274429,1580811.00
02/05/2017 01:00,2,0.000,ALERT,213.29,299.67,59.954,1486274403,"201051344000417","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,596570.0,596570.0,24404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274430,1580812.00
02/05/2017 01:00,2,0.000,ALERT,212.61,299.97,59.938,1486274403,"274151322000083","219011344069620",0.00,-1.50,0,297.57,308.69,0.0,0.0,0.000,867508.0,867508.0,23706,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274432,1580813.00
02/05/2017 01:00,2,0.000,ALERT,213.06,299.97,59.959,1486274403,"274151322000076","219011344069620",0.00,-2.00,0,296.96,308.09,0.0,0.0,0.000,924690.2,924690.2,23813,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274434,1580814.00
02/05/2017 01:00,2,0.000,ALERT,213.06,301.47,59.970,1486274403,"201051344000868","219011344069620",0.00,-2.00,0,298.47,313.50,0.0,0.0,0.000,607249.2,607249.2,24271,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274436,1580815.00
02/05/2017 01:00,2,0.000,ALERT,212.61,300.57,59.954,1486274403,"274151322000095","219011344069620",0.00,-2.50,0,298.17,309.29,0.0,0.0,0.000,916143.2,916143.2,23886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274438,1580816.00
02/05/2017 01:00,2,0.000,ALERT,212.83,300.27,59.959,1486274403,"201051344000988","219011344069620",0.00,-1.50,0,295.46,311.09,0.0,0.0,0.000,568944.1,568944.1,24303,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274439,1580817.00
02/05/2017 01:00,2,0.000,ALERT,212.83,299.37,59.959,1486274403,"201051344001025","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,613385.7,613385.7,24333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274441,1580818.00
02/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1486274403,"201051344000458","219011344069620",0.00,-0.50,0,297.87,312.59,0.0,0.0,0.000,617482.4,617482.4,23995,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274443,1580819.00
02/05/2017 01:00,2,0.000,ALERT,213.74,300.27,59.975,1486274403,"201051344000853","219011344069620",0.00,-2.50,0,297.87,311.99,0.0,0.0,0.000,616564.2,616564.2,23859,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486274445,1580820.00
02/05/2017 01:00,2,0.000,ALERT,213.29,300.27,60.002,1486274403,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,613020.2,613020.2,24119,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274447,1580821.00
02/05/2017 01:00,2,0.000,ALERT,213.29,299.37,59.965,1486274403,"201051344000917","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,609699.2,609699.2,24145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274449,1580822.00
02/05/2017 01:00,2,0.000,ALERT,213.29,300.27,59.965,1486274403,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,616668.6,616668.6,23979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274450,1580823.00
02/05/2017 01:00,2,0.000,ALERT,213.06,299.37,59.959,1486274403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,608066.1,608066.1,24265,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274452,1580824.00
02/05/2017 01:00,2,0.000,ALERT,212.16,299.07,59.944,1486274403,"274151322000088","219011344069620",0.00,-1.00,0,296.66,307.78,0.0,0.0,0.000,831959.7,831959.7,23858,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274454,1580825.00
02/05/2017 01:00,2,0.000,ALERT,213.29,298.77,59.949,1486274403,"274151322000068","219011344069620",0.00,-1.00,0,296.36,307.18,0.0,0.0,0.000,722094.8,722094.8,24369,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274456,1580826.00
02/05/2017 01:00,2,0.000,ALERT,212.83,299.97,59.965,1486274403,"201051344001135","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,603585.6,603585.6,24329,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274458,1580827.00
02/05/2017 01:00,2,0.000,ALERT,212.83,301.17,59.959,1486274403,"201051344000594","219011344069620",0.00,-2.50,0,297.26,312.89,0.0,0.0,0.000,619784.0,619784.0,24199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274459,1580828.00
02/05/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1486274403,"201051344001203","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,611985.8,611985.8,24306,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274461,1580829.00
02/05/2017 01:00,2,0.000,ALERT,212.38,300.27,59.959,1486274403,"274151322000054","219011344069620",0.00,-1.00,0,297.26,308.09,0.0,0.0,0.000,848410.3,848410.3,23879,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274463,1580830.00
02/05/2017 01:00,2,0.000,ALERT,213.51,300.27,59.970,1486274403,"201051344000867","219011344069620",0.00,-1.50,0,296.96,312.89,0.0,0.0,0.000,606088.6,606088.6,24320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274465,1580831.00
02/05/2017 01:00,2,0.000,ALERT,213.06,299.97,60.002,1486274403,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,609193.9,609193.9,24197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274467,1580832.00
02/05/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1486274403,"201051344000900","219011344069620",0.00,-2.00,0,297.57,311.69,0.0,0.0,0.000,625381.5,625381.5,23774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274469,1580833.00
02/05/2017 01:00,2,0.000,ALERT,213.29,299.97,59.965,1486274403,"201051344000648","219011344069620",0.00,-3.00,0,296.96,312.29,0.0,0.0,0.000,614889.0,614889.0,23827,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274470,1580834.00
02/05/2017 01:00,2,0.000,ALERT,213.29,301.17,59.970,1486274403,"201051344000569","219011344069620",0.00,-2.00,0,298.17,312.89,0.0,0.0,0.000,626335.4,626335.4,23763,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274472,1580835.00
02/05/2017 01:00,2,0.000,ALERT,213.29,300.87,59.949,1486274403,"201051344000983","219011344069620",0.00,-1.50,0,297.87,312.59,0.0,0.0,0.000,618403.2,618403.2,23942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274474,1580836.00
02/05/2017 01:00,2,0.000,ALERT,213.29,300.57,59.949,1486274403,"201051344001158","219011344069620",0.00,-3.00,0,297.26,311.09,0.0,0.0,0.000,606725.4,606725.4,24225,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274476,1580837.00
02/05/2017 01:00,2,0.000,ALERT,213.74,301.17,59.975,1486274403,"201051344000576","219011344069620",0.00,-2.50,0,297.87,311.99,0.0,0.0,0.000,617707.1,617707.1,23826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274478,1580838.00
02/05/2017 01:00,2,0.000,ALERT,212.83,299.07,59.959,1486274403,"274151322000087","219011344069620",0.00,-1.00,0,296.06,307.18,0.0,0.0,0.000,820298.1,820298.1,24138,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486274479,1580839.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.77,60.007,1486275303,"201051344000645","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,616831.9,616831.9,23839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486275305,1580840.00
02/05/2017 01:15,2,0.000,ALERT,211.70,298.17,59.996,1486275303,"274151322000085","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,847035.8,847035.8,23908,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275307,1580841.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.47,60.002,1486275303,"201051344000633","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,605932.9,605932.9,24296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275309,1580842.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.77,59.991,1486275303,"201051344000469","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,608815.3,608815.3,24254,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275311,1580843.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.77,60.012,1486275303,"201051344000646","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,604688.1,604688.1,24210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275312,1580844.00
02/05/2017 01:15,2,0.000,ALERT,211.48,299.07,59.991,1486275303,"274151322000052","219011344069620",0.00,-2.00,0,295.76,302.07,0.0,0.0,0.000,875997.0,875997.0,23671,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275314,1580845.00
02/05/2017 01:15,2,0.000,ALERT,212.16,298.77,59.991,1486275303,"201051344000585","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,615204.7,615204.7,24324,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275316,1580846.00
02/05/2017 01:15,2,0.000,ALERT,212.16,299.37,60.002,1486275303,"201051344001230","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,608286.8,608286.8,24059,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275318,1580847.00
02/05/2017 01:15,2,0.000,ALERT,212.61,299.67,59.996,1486275303,"201051344000582","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,599983.1,599983.1,24246,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486275320,1580848.00
02/05/2017 01:15,2,0.000,ALERT,211.70,298.77,60.007,1486275303,"201051344000955","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,615320.1,615320.1,24188,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486275321,1580849.00
02/05/2017 01:15,2,0.000,ALERT,211.70,297.87,60.023,1486275303,"274151322000094","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,721283.6,721283.6,24467,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275323,1580850.00
02/05/2017 01:15,2,0.000,ALERT,211.93,299.37,60.012,1486275303,"201051344000579","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,624319.7,624319.7,24162,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275325,1580851.00
02/05/2017 01:15,2,0.000,ALERT,211.93,299.07,60.002,1486275303,"201051344000890","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,612355.6,612355.6,24243,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275327,1580852.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.77,60.023,1486275303,"201051344000438","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,613428.4,613428.4,24240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275328,1580853.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.47,59.975,1486275303,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,596570.0,596570.0,24406,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275330,1580854.00
02/05/2017 01:15,2,0.000,ALERT,211.70,298.77,60.007,1486275303,"274151322000083","219011344069620",0.00,-1.50,0,296.36,302.07,0.0,0.0,0.000,867508.0,867508.0,23708,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275332,1580855.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.77,60.002,1486275303,"274151322000076","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,924690.2,924690.2,23815,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275334,1580856.00
02/05/2017 01:15,2,0.000,ALERT,211.93,299.37,60.002,1486275303,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,607249.2,607249.2,24273,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275336,1580857.00
02/05/2017 01:15,2,0.000,ALERT,211.48,299.07,59.991,1486275303,"274151322000095","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,916143.2,916143.2,23888,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275338,1580858.00
02/05/2017 01:15,2,0.000,ALERT,211.70,298.47,59.986,1486275303,"201051344000988","219011344069620",0.00,-2.00,0,294.86,301.77,0.0,0.0,0.000,568944.1,568944.1,24305,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275340,1580859.00
02/05/2017 01:15,2,0.000,ALERT,212.16,298.17,60.007,1486275303,"201051344001025","219011344069620",0.00,-2.50,0,295.46,302.07,0.0,0.0,0.000,613385.7,613385.7,24335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275342,1580860.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.77,59.986,1486275303,"201051344000458","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,617482.4,617482.4,23997,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275344,1580861.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.47,59.986,1486275303,"201051344000853","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,616564.2,616564.2,23861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486275345,1580862.00
02/05/2017 01:15,2,0.000,ALERT,212.61,298.77,59.991,1486275303,"201051344000685","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,613020.2,613020.2,24121,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275347,1580863.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.17,59.949,1486275303,"201051344000917","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,609699.2,609699.2,24147,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275349,1580864.00
02/05/2017 01:15,2,0.000,ALERT,212.38,298.77,59.991,1486275303,"201051344001145","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,616668.6,616668.6,23981,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275351,1580865.00
02/05/2017 01:15,2,0.000,ALERT,212.16,297.87,60.002,1486275303,"201051344000651","219011344069620",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,608066.1,608066.1,24267,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486275353,1580866.00
02/05/2017 01:15,2,0.000,ALERT,211.03,297.26,60.002,1486275303,"274151322000088","219011344069620",0.00,-1.00,0,295.76,301.47,0.0,0.0,0.000,831959.7,831959.7,23860,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275354,1580867.00
02/05/2017 01:15,2,0.000,ALERT,212.16,297.57,60.023,1486275303,"274151322000068","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,722094.8,722094.8,24371,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275356,1580868.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.47,60.002,1486275303,"201051344001135","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,603585.6,603585.6,24331,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275358,1580869.00
02/05/2017 01:15,2,0.000,ALERT,211.48,299.07,59.965,1486275303,"201051344000594","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,619784.0,619784.0,24201,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275360,1580870.00
02/05/2017 01:15,2,0.000,ALERT,212.16,298.17,59.996,1486275303,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.98,0.0,0.0,0.000,611985.8,611985.8,24308,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275361,1580871.00
02/05/2017 01:15,2,0.000,ALERT,211.25,298.77,60.002,1486275303,"274151322000054","219011344069620",0.00,-1.00,0,296.06,301.77,0.0,0.0,0.000,848410.3,848410.3,23881,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275363,1580872.00
02/05/2017 01:15,2,0.000,ALERT,212.16,298.17,59.991,1486275303,"201051344000867","219011344069620",0.00,-1.50,0,296.06,302.37,0.0,0.0,0.000,606088.6,606088.6,24322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275365,1580873.00
02/05/2017 01:15,2,0.000,ALERT,212.16,298.47,60.002,1486275303,"201051344001093","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,609193.9,609193.9,24199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275367,1580874.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.77,60.007,1486275303,"201051344000900","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,625381.5,625381.5,23776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275369,1580875.00
02/05/2017 01:15,2,0.000,ALERT,211.93,297.87,59.959,1486275303,"201051344000648","219011344069620",0.00,-3.00,0,296.06,302.07,0.0,0.0,0.000,614889.0,614889.0,23829,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275371,1580876.00
02/05/2017 01:15,2,0.000,ALERT,211.93,299.37,60.007,1486275303,"201051344000569","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,626335.4,626335.4,23765,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275372,1580877.00
02/05/2017 01:15,2,0.000,ALERT,211.93,299.07,60.007,1486275303,"201051344000983","219011344069620",0.00,-1.50,0,296.96,302.37,0.0,0.0,0.000,618403.2,618403.2,23944,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275374,1580878.00
02/05/2017 01:15,2,0.000,ALERT,211.93,298.47,59.996,1486275303,"201051344001158","219011344069620",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,606725.4,606725.4,24227,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275376,1580879.00
02/05/2017 01:15,2,0.000,ALERT,212.38,299.37,60.018,1486275303,"201051344000576","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,617707.1,617707.1,23828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275378,1580880.00
02/05/2017 01:15,2,0.000,ALERT,211.70,297.26,60.007,1486275303,"274151322000087","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,820298.1,820298.1,24140,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486275380,1580881.00
02/05/2017 01:30,2,0.000,ALERT,212.38,298.77,59.959,1486276203,"201051344000645","219011344069620",0.00,-1.50,0,285.54,300.87,0.0,0.0,0.000,616831.9,616831.9,23841,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276205,1580882.00
02/05/2017 01:30,2,0.000,ALERT,211.48,298.17,59.991,1486276203,"274151322000085","219011344069620",0.00,-1.50,0,284.94,301.17,0.0,0.0,0.000,847035.8,847035.8,23910,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276207,1580883.00
02/05/2017 01:30,2,0.000,ALERT,212.61,297.87,59.965,1486276203,"201051344000633","219011344069620",0.00,-2.00,0,283.74,300.57,0.0,0.0,0.000,605932.9,605932.9,24298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276209,1580884.00
02/05/2017 01:30,2,0.000,ALERT,211.93,298.77,59.954,1486276203,"201051344000469","219011344069620",0.00,-2.50,0,284.64,300.57,0.0,0.0,0.000,608815.3,608815.3,24256,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276211,1580885.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.47,59.965,1486276203,"201051344000646","219011344069620",0.00,-2.00,0,284.94,299.97,0.0,0.0,0.000,604688.1,604688.1,24212,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276213,1580886.00
02/05/2017 01:30,2,0.000,ALERT,211.25,298.17,59.959,1486276203,"274151322000052","219011344069620",0.00,-1.50,0,284.64,301.77,0.0,0.0,0.000,875997.0,875997.0,23673,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276214,1580887.00
02/05/2017 01:30,2,0.000,ALERT,211.93,298.47,59.975,1486276203,"201051344000585","219011344069620",0.00,-1.50,0,284.94,300.27,0.0,0.0,0.000,615204.7,615204.7,24326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276216,1580888.00
02/05/2017 01:30,2,0.000,ALERT,211.93,299.07,59.970,1486276203,"201051344001230","219011344069620",0.00,-2.00,0,285.54,300.87,0.0,0.0,0.000,608286.8,608286.8,24061,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276218,1580889.00
02/05/2017 01:30,2,0.000,ALERT,212.38,299.37,60.012,1486276203,"201051344000582","219011344069620",0.00,-3.00,0,286.14,301.17,0.0,0.0,0.000,599983.1,599983.1,24248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276220,1580890.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.47,59.965,1486276203,"201051344000955","219011344069620",0.00,-2.00,0,285.24,300.27,0.0,0.0,0.000,615320.1,615320.1,24190,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276222,1580891.00
02/05/2017 01:30,2,0.000,ALERT,211.48,297.26,59.970,1486276203,"274151322000094","219011344069620",0.00,-2.00,0,284.34,300.57,0.0,0.0,0.000,721283.6,721283.6,24469,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276223,1580892.00
02/05/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1486276203,"201051344000579","219011344069620",0.00,-1.50,0,286.14,301.47,0.0,0.0,0.000,624319.7,624319.7,24164,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276225,1580893.00
02/05/2017 01:30,2,0.000,ALERT,211.70,299.07,59.970,1486276203,"201051344000890","219011344069620",0.00,-1.00,0,285.84,301.47,0.0,0.0,0.000,612355.6,612355.6,24245,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276227,1580894.00
02/05/2017 01:30,2,0.000,ALERT,212.16,298.77,59.970,1486276203,"201051344000438","219011344069620",0.00,-2.50,0,285.84,300.57,0.0,0.0,0.000,613428.4,613428.4,24242,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276229,1580895.00
02/05/2017 01:30,2,0.000,ALERT,212.16,298.17,59.965,1486276203,"201051344000417","219011344069620",0.00,-2.00,0,284.94,299.67,0.0,0.0,0.000,596570.0,596570.0,24408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276231,1580896.00
02/05/2017 01:30,2,0.000,ALERT,211.48,298.47,59.970,1486276203,"274151322000083","219011344069620",0.00,-1.50,0,285.24,302.07,0.0,0.0,0.000,867508.0,867508.0,23710,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276232,1580897.00
02/05/2017 01:30,2,0.000,ALERT,211.93,297.57,59.975,1486276203,"274151322000076","219011344069620",0.00,-1.50,0,284.94,301.17,0.0,0.0,0.000,924690.2,924690.2,23817,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276234,1580898.00
02/05/2017 01:30,2,0.000,ALERT,211.70,299.37,59.933,1486276203,"201051344000868","219011344069620",0.00,-2.00,0,286.44,301.77,0.0,0.0,0.000,607249.2,607249.2,24275,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276236,1580899.00
02/05/2017 01:30,2,0.000,ALERT,211.25,298.77,59.965,1486276203,"274151322000095","219011344069620",0.00,-2.00,0,286.14,302.37,0.0,0.0,0.000,916143.2,916143.2,23890,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276238,1580900.00
02/05/2017 01:30,2,0.000,ALERT,211.70,299.07,59.965,1486276203,"201051344000988","219011344069620",0.00,-1.50,0,283.14,300.57,0.0,0.0,0.000,568944.1,568944.1,24307,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276240,1580901.00
02/05/2017 01:30,2,0.000,ALERT,211.70,297.57,59.928,1486276203,"201051344001025","219011344069620",0.00,-2.50,0,284.94,300.87,0.0,0.0,0.000,613385.7,613385.7,24337,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276241,1580902.00
02/05/2017 01:30,2,0.000,ALERT,211.70,299.07,59.996,1486276203,"201051344000458","219011344069620",0.00,-0.50,0,285.84,301.47,0.0,0.0,0.000,617482.4,617482.4,23999,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276243,1580903.00
02/05/2017 01:30,2,0.000,ALERT,212.61,298.77,59.970,1486276203,"201051344000853","219011344069620",0.00,-2.00,0,285.84,301.17,0.0,0.0,0.000,616564.2,616564.2,23863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276245,1580904.00
02/05/2017 01:30,2,0.000,ALERT,212.16,298.47,59.944,1486276203,"201051344000685","219011344069620",0.00,-2.00,0,285.24,300.57,0.0,0.0,0.000,613020.2,613020.2,24123,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276247,1580905.00
02/05/2017 01:30,2,0.000,ALERT,212.16,297.87,59.965,1486276203,"201051344000917","219011344069620",0.00,-1.00,0,284.04,299.97,0.0,0.0,0.000,609699.2,609699.2,24149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276248,1580906.00
02/05/2017 01:30,2,0.000,ALERT,212.16,298.47,59.928,1486276203,"201051344001145","219011344069620",0.00,-2.00,0,285.84,300.87,0.0,0.0,0.000,616668.6,616668.6,23983,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276250,1580907.00
02/05/2017 01:30,2,0.000,ALERT,211.93,297.57,59.959,1486276203,"201051344000651","219011344069620",0.00,-3.00,0,284.94,299.67,0.0,0.0,0.000,608066.1,608066.1,24269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276252,1580908.00
02/05/2017 01:30,2,0.000,ALERT,211.03,297.26,59.959,1486276203,"274151322000088","219011344069620",0.00,-1.00,0,284.64,301.17,0.0,0.0,0.000,831959.7,831959.7,23862,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276254,1580909.00
02/05/2017 01:30,2,0.000,ALERT,211.93,297.26,59.959,1486276203,"274151322000068","219011344069620",0.00,-1.00,0,284.34,300.57,0.0,0.0,0.000,722094.8,722094.8,24373,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276256,1580910.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.17,59.991,1486276203,"201051344001135","219011344069620",0.00,-2.00,0,285.54,300.87,0.0,0.0,0.000,603585.6,603585.6,24333,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276258,1580911.00
02/05/2017 01:30,2,0.000,ALERT,211.70,299.37,59.965,1486276203,"201051344000594","219011344069620",0.00,-2.00,0,285.24,301.17,0.0,0.0,0.000,619784.0,619784.0,24203,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276260,1580912.00
02/05/2017 01:30,2,0.000,ALERT,211.93,297.87,59.959,1486276203,"201051344001203","219011344069620",0.00,-2.00,0,285.24,301.77,0.0,0.0,0.000,611985.8,611985.8,24310,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276261,1580913.00
02/05/2017 01:30,2,0.000,ALERT,211.03,298.17,59.901,1486276203,"274151322000054","219011344069620",0.00,-1.00,0,284.64,301.77,0.0,0.0,0.000,848410.3,848410.3,23883,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276263,1580914.00
02/05/2017 01:30,2,0.000,ALERT,212.16,298.47,59.938,1486276203,"201051344000867","219011344069620",0.00,-1.00,0,284.94,301.17,0.0,0.0,0.000,606088.6,606088.6,24324,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276265,1580915.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.17,59.928,1486276203,"201051344001093","219011344069620",0.00,-1.00,0,285.24,300.27,0.0,0.0,0.000,609193.9,609193.9,24201,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276267,1580916.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.47,59.959,1486276203,"201051344000900","219011344069620",0.00,-2.00,0,285.24,300.87,0.0,0.0,0.000,625381.5,625381.5,23778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276269,1580917.00
02/05/2017 01:30,2,0.000,ALERT,212.16,297.57,59.954,1486276203,"201051344000648","219011344069620",0.00,-2.50,0,285.24,300.87,0.0,0.0,0.000,614889.0,614889.0,23831,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276270,1580918.00
02/05/2017 01:30,2,0.000,ALERT,211.70,298.77,59.949,1486276203,"201051344000569","219011344069620",0.00,-2.00,0,286.14,301.77,0.0,0.0,0.000,626335.4,626335.4,23767,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276272,1580919.00
