ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 01:30,2,0.000,ALERT,211.70,298.77,59.912,1486276203,"201051344000983","219011344069620",0.00,-1.50,0,285.84,301.17,0.0,0.0,0.000,618403.2,618403.2,23946,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276274,1580920.00
02/05/2017 01:30,2,0.000,ALERT,211.93,298.77,59.954,1486276203,"201051344001158","219011344069620",0.00,-2.50,0,284.94,300.57,0.0,0.0,0.000,606725.4,606725.4,24229,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486276276,1580921.00
02/05/2017 01:30,2,0.000,ALERT,212.38,299.07,59.922,1486276203,"201051344000576","219011344069620",0.00,-2.00,0,285.54,301.17,0.0,0.0,0.000,617707.1,617707.1,23830,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276277,1580922.00
02/05/2017 01:30,2,0.000,ALERT,211.25,296.96,59.954,1486276203,"274151322000087","219011344069620",0.00,-0.50,0,284.04,300.57,0.0,0.0,0.000,820298.1,820298.1,24142,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486276279,1580923.00
02/05/2017 01:45,2,0.000,ALERT,212.61,298.77,59.944,1486277103,"201051344000645","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,616831.9,616831.9,23843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277105,1580924.00
02/05/2017 01:45,2,0.000,ALERT,211.70,298.17,59.970,1486277103,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.37,0.0,0.0,0.000,847035.8,847035.8,23912,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277107,1580925.00
02/05/2017 01:45,2,0.000,ALERT,212.83,298.77,59.959,1486277103,"201051344000633","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,605932.9,605932.9,24300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277109,1580926.00
02/05/2017 01:45,2,0.000,ALERT,212.16,299.07,59.959,1486277103,"201051344000469","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,608815.3,608815.3,24258,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277110,1580927.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.47,59.959,1486277103,"201051344000646","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,604688.1,604688.1,24214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277112,1580928.00
02/05/2017 01:45,2,0.000,ALERT,211.25,299.07,59.954,1486277103,"274151322000052","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,875997.0,875997.0,23675,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277114,1580929.00
02/05/2017 01:45,2,0.000,ALERT,212.16,298.77,59.949,1486277103,"201051344000585","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,615204.7,615204.7,24328,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277116,1580930.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.77,59.959,1486277103,"201051344001230","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,608286.8,608286.8,24063,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277118,1580931.00
02/05/2017 01:45,2,0.000,ALERT,212.61,299.37,59.959,1486277103,"201051344000582","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,599983.1,599983.1,24250,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277120,1580932.00
02/05/2017 01:45,2,0.000,ALERT,211.70,298.47,59.954,1486277103,"201051344000955","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,615320.1,615320.1,24192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277122,1580933.00
02/05/2017 01:45,2,0.000,ALERT,211.70,297.87,59.944,1486277103,"274151322000094","219011344069620",0.00,-2.00,0,295.46,298.77,0.0,0.0,0.000,721283.6,721283.6,24471,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277123,1580934.00
02/05/2017 01:45,2,0.000,ALERT,212.16,299.67,59.965,1486277103,"201051344000579","219011344069620",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,624319.7,624319.7,24166,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277125,1580935.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.77,59.965,1486277103,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,612355.6,612355.6,24247,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277127,1580936.00
02/05/2017 01:45,2,0.000,ALERT,212.16,298.47,59.970,1486277103,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,613428.4,613428.4,24244,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277129,1580937.00
02/05/2017 01:45,2,0.000,ALERT,212.38,297.87,60.002,1486277103,"201051344000417","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,596570.0,596570.0,24410,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277131,1580938.00
02/05/2017 01:45,2,0.000,ALERT,211.70,298.17,59.954,1486277103,"274151322000083","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,867508.0,867508.0,23712,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277132,1580939.00
02/05/2017 01:45,2,0.000,ALERT,212.38,298.77,59.933,1486277103,"274151322000076","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,924690.2,924690.2,23819,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277134,1580940.00
02/05/2017 01:45,2,0.000,ALERT,211.93,299.67,59.981,1486277103,"201051344000868","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,607249.2,607249.2,24277,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277136,1580941.00
02/05/2017 01:45,2,0.000,ALERT,211.48,299.07,59.959,1486277103,"274151322000095","219011344069620",0.00,-2.50,0,297.26,300.27,0.0,0.0,0.000,916143.2,916143.2,23892,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277138,1580942.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.47,59.959,1486277103,"201051344000988","219011344069620",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,568944.1,568944.1,24309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277140,1580943.00
02/05/2017 01:45,2,0.000,ALERT,211.93,297.57,59.965,1486277103,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277142,1580944.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.77,59.975,1486277103,"201051344000458","219011344069620",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,617482.4,617482.4,24001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277143,1580945.00
02/05/2017 01:45,2,0.000,ALERT,212.61,298.77,59.970,1486277103,"201051344000853","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,616564.2,616564.2,23865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277145,1580946.00
02/05/2017 01:45,2,0.000,ALERT,212.38,298.47,59.970,1486277103,"201051344000685","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,613020.2,613020.2,24125,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277147,1580947.00
02/05/2017 01:45,2,0.000,ALERT,212.38,298.17,59.938,1486277103,"201051344000917","219011344069620",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,609699.2,609699.2,24151,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277149,1580948.00
02/05/2017 01:45,2,0.000,ALERT,212.38,298.77,59.986,1486277103,"201051344001145","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,616668.6,616668.6,23985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277151,1580949.00
02/05/2017 01:45,2,0.000,ALERT,212.16,297.87,59.986,1486277103,"201051344000651","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,608066.1,608066.1,24271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277152,1580950.00
02/05/2017 01:45,2,0.000,ALERT,211.25,297.87,59.975,1486277103,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,831959.7,831959.7,23864,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277154,1580951.00
02/05/2017 01:45,2,0.000,ALERT,212.16,297.26,60.002,1486277103,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,722094.8,722094.8,24375,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277156,1580952.00
02/05/2017 01:45,2,0.000,ALERT,211.70,298.17,59.996,1486277103,"201051344001135","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,603585.6,603585.6,24335,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277158,1580953.00
02/05/2017 01:45,2,0.000,ALERT,211.48,299.07,59.965,1486277103,"201051344000594","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,619784.0,619784.0,24205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277159,1580954.00
02/05/2017 01:45,2,0.000,ALERT,211.93,297.87,59.959,1486277103,"201051344001203","219011344069620",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,611985.8,611985.8,24312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277161,1580955.00
02/05/2017 01:45,2,0.000,ALERT,211.25,298.47,59.965,1486277103,"274151322000054","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,848410.3,848410.3,23885,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277163,1580956.00
02/05/2017 01:45,2,0.000,ALERT,212.16,298.17,59.959,1486277103,"201051344000867","219011344069620",0.00,-1.00,0,295.16,300.87,0.0,0.0,0.000,606088.6,606088.6,24326,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486277165,1580957.00
02/05/2017 01:45,2,0.000,ALERT,212.16,298.47,59.991,1486277103,"201051344001093","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,609193.9,609193.9,24203,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277167,1580958.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.77,59.959,1486277103,"201051344000900","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,625381.5,625381.5,23780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277168,1580959.00
02/05/2017 01:45,2,0.000,ALERT,212.16,297.87,59.922,1486277103,"201051344000648","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,614889.0,614889.0,23833,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277170,1580960.00
02/05/2017 01:45,2,0.000,ALERT,212.16,299.37,59.949,1486277103,"201051344000569","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,626335.4,626335.4,23769,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277172,1580961.00
02/05/2017 01:45,2,0.000,ALERT,211.93,298.77,59.970,1486277103,"201051344000983","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,618403.2,618403.2,23948,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277174,1580962.00
02/05/2017 01:45,2,0.000,ALERT,212.16,298.77,59.970,1486277103,"201051344001158","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,606725.4,606725.4,24231,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277176,1580963.00
02/05/2017 01:45,2,0.000,ALERT,212.61,299.37,59.938,1486277103,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,617707.1,617707.1,23832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277178,1580964.00
02/05/2017 01:45,2,0.000,ALERT,211.70,296.96,59.996,1486277103,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,820298.1,820298.1,24144,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486277179,1580965.00
02/05/2017 02:00,2,0.000,ALERT,212.38,298.77,59.975,1486278003,"201051344000645","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,616831.9,616831.9,23845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278005,1580966.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.17,59.922,1486278003,"274151322000085","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,847035.8,847035.8,23914,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278007,1580967.00
02/05/2017 02:00,2,0.000,ALERT,212.61,298.17,59.965,1486278003,"201051344000633","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,605932.9,605932.9,24302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278009,1580968.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.77,59.922,1486278003,"201051344000469","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,608815.3,608815.3,24260,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278011,1580969.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.47,59.970,1486278003,"201051344000646","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,604688.1,604688.1,24216,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278012,1580970.00
02/05/2017 02:00,2,0.000,ALERT,211.25,297.26,60.007,1486278003,"274151322000052","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,875997.0,875997.0,23677,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278014,1580971.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.77,59.965,1486278003,"201051344000585","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,615204.7,615204.7,24330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278016,1580972.00
02/05/2017 02:00,2,0.000,ALERT,212.16,299.07,59.981,1486278003,"201051344001230","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,608286.8,608286.8,24065,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278018,1580973.00
02/05/2017 02:00,2,0.000,ALERT,212.38,299.37,59.965,1486278003,"201051344000582","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,599983.1,599983.1,24252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278020,1580974.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.47,59.970,1486278003,"201051344000955","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,615320.1,615320.1,24194,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278021,1580975.00
02/05/2017 02:00,2,0.000,ALERT,211.70,297.57,59.954,1486278003,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,721283.6,721283.6,24473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278023,1580976.00
02/05/2017 02:00,2,0.000,ALERT,211.93,299.07,59.965,1486278003,"201051344000579","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,624319.7,624319.7,24168,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278025,1580977.00
02/05/2017 02:00,2,0.000,ALERT,211.93,299.07,59.970,1486278003,"201051344000890","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,612355.6,612355.6,24249,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278027,1580978.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.47,59.981,1486278003,"201051344000438","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,613428.4,613428.4,24246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278028,1580979.00
02/05/2017 02:00,2,0.000,ALERT,212.16,297.87,59.970,1486278003,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,596570.0,596570.0,24412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278030,1580980.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.47,59.965,1486278003,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,867508.0,867508.0,23714,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278032,1580981.00
02/05/2017 02:00,2,0.000,ALERT,211.93,297.57,59.944,1486278003,"274151322000076","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,924690.2,924690.2,23821,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278034,1580982.00
02/05/2017 02:00,2,0.000,ALERT,211.93,299.37,59.954,1486278003,"201051344000868","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,607249.2,607249.2,24279,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278036,1580983.00
02/05/2017 02:00,2,0.000,ALERT,211.70,299.37,59.954,1486278003,"274151322000095","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23894,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278038,1580984.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.47,59.965,1486278003,"201051344000988","219011344069620",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,568944.1,568944.1,24311,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278040,1580985.00
02/05/2017 02:00,2,0.000,ALERT,211.93,297.87,59.991,1486278003,"201051344001025","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,613385.7,613385.7,24341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278041,1580986.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.47,59.901,1486278003,"201051344000458","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,617482.4,617482.4,24003,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278043,1580987.00
02/05/2017 02:00,2,0.000,ALERT,212.38,298.47,59.954,1486278003,"201051344000853","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,616564.2,616564.2,23867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278045,1580988.00
02/05/2017 02:00,2,0.000,ALERT,212.38,298.77,59.959,1486278003,"201051344000685","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,613020.2,613020.2,24127,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278047,1580989.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.17,59.954,1486278003,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24153,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278049,1580990.00
02/05/2017 02:00,2,0.000,ALERT,212.38,298.77,59.944,1486278003,"201051344001145","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,616668.6,616668.6,23987,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278050,1580991.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.17,59.986,1486278003,"201051344000651","219011344069620",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,608066.1,608066.1,24273,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278052,1580992.00
02/05/2017 02:00,2,0.000,ALERT,211.25,298.17,59.938,1486278003,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23866,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278054,1580993.00
02/05/2017 02:00,2,0.000,ALERT,212.16,297.26,59.938,1486278003,"274151322000068","219011344069620",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,722094.8,722094.8,24377,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278056,1580994.00
02/05/2017 02:00,2,0.000,ALERT,211.70,298.47,59.949,1486278003,"201051344001135","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,603585.6,603585.6,24337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278058,1580995.00
02/05/2017 02:00,2,0.000,ALERT,211.48,299.07,59.949,1486278003,"201051344000594","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,619784.0,619784.0,24207,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278059,1580996.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.17,59.975,1486278003,"201051344001203","219011344069620",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,611985.8,611985.8,24314,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278061,1580997.00
02/05/2017 02:00,2,0.000,ALERT,211.48,298.17,59.922,1486278003,"274151322000054","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,848410.3,848410.3,23887,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278063,1580998.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.17,59.933,1486278003,"201051344000867","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,606088.6,606088.6,24328,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278065,1580999.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.47,59.949,1486278003,"201051344001093","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,609193.9,609193.9,24205,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278067,1581000.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.77,59.986,1486278003,"201051344000900","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,625381.5,625381.5,23782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278068,1581001.00
02/05/2017 02:00,2,0.000,ALERT,212.16,297.87,59.938,1486278003,"201051344000648","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,614889.0,614889.0,23835,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278070,1581002.00
02/05/2017 02:00,2,0.000,ALERT,211.93,299.07,59.901,1486278003,"201051344000569","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,626335.4,626335.4,23771,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278072,1581003.00
02/05/2017 02:00,2,0.000,ALERT,211.93,298.47,59.949,1486278003,"201051344000983","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,618403.2,618403.2,23950,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278074,1581004.00
02/05/2017 02:00,2,0.000,ALERT,212.16,298.47,59.954,1486278003,"201051344001158","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,606725.4,606725.4,24233,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278076,1581005.00
02/05/2017 02:00,2,0.000,ALERT,212.38,299.37,59.944,1486278003,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,617707.1,617707.1,23834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278077,1581006.00
02/05/2017 02:00,2,0.000,ALERT,211.70,296.96,59.938,1486278003,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.37,0.0,0.0,0.000,820298.1,820298.1,24146,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278079,1581007.00
02/05/2017 02:15,2,0.000,ALERT,212.61,299.07,59.949,1486278903,"201051344000645","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,616831.9,616831.9,23847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278905,1581008.00
02/05/2017 02:15,2,0.000,ALERT,211.70,298.47,59.949,1486278903,"274151322000085","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,847035.8,847035.8,23916,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278907,1581009.00
02/05/2017 02:15,2,0.000,ALERT,212.83,299.07,59.954,1486278903,"201051344000633","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,605932.9,605932.9,24304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278909,1581010.00
02/05/2017 02:15,2,0.000,ALERT,212.16,299.07,59.954,1486278903,"201051344000469","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,608815.3,608815.3,24262,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278911,1581011.00
02/05/2017 02:15,2,0.000,ALERT,211.93,298.77,59.981,1486278903,"201051344000646","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,604688.1,604688.1,24218,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278913,1581012.00
02/05/2017 02:15,2,0.000,ALERT,211.48,298.47,59.933,1486278903,"274151322000052","219011344069620",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,875997.0,875997.0,23679,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278914,1581013.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.77,59.954,1486278903,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,615204.7,615204.7,24332,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278916,1581014.00
02/05/2017 02:15,2,0.000,ALERT,211.93,299.07,59.959,1486278903,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,608286.8,608286.8,24067,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278918,1581015.00
02/05/2017 02:15,2,0.000,ALERT,212.61,299.67,59.959,1486278903,"201051344000582","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,599983.1,599983.1,24254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278920,1581016.00
02/05/2017 02:15,2,0.000,ALERT,211.48,298.77,59.917,1486278903,"201051344000955","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,615320.1,615320.1,24196,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278921,1581017.00
02/05/2017 02:15,2,0.000,ALERT,211.70,297.57,59.959,1486278903,"274151322000094","219011344069620",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,721283.6,721283.6,24475,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278923,1581018.00
02/05/2017 02:15,2,0.000,ALERT,212.16,299.67,59.959,1486278903,"201051344000579","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,624319.7,624319.7,24170,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278925,1581019.00
02/05/2017 02:15,2,0.000,ALERT,211.70,299.07,59.959,1486278903,"201051344000890","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,612355.6,612355.6,24251,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278927,1581020.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.77,59.959,1486278903,"201051344000438","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,613428.4,613428.4,24248,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278929,1581021.00
02/05/2017 02:15,2,0.000,ALERT,212.38,298.17,59.954,1486278903,"201051344000417","219011344069620",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,596570.0,596570.0,24414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278930,1581022.00
02/05/2017 02:15,2,0.000,ALERT,211.70,299.07,59.949,1486278903,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,867508.0,867508.0,23716,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278932,1581023.00
02/05/2017 02:15,2,0.000,ALERT,212.38,297.87,59.965,1486278903,"274151322000076","219011344069620",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,924690.2,924690.2,23823,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278934,1581024.00
02/05/2017 02:15,2,0.000,ALERT,212.16,299.67,59.959,1486278903,"201051344000868","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,607249.2,607249.2,24281,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278936,1581025.00
02/05/2017 02:15,2,0.000,ALERT,211.70,299.37,59.965,1486278903,"274151322000095","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,916143.2,916143.2,23896,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278938,1581026.00
02/05/2017 02:15,2,0.000,ALERT,211.93,299.07,59.959,1486278903,"201051344000988","219011344069620",0.00,-2.00,0,293.96,300.27,0.0,0.0,0.000,568944.1,568944.1,24313,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278940,1581027.00
02/05/2017 02:15,2,0.000,ALERT,211.70,297.87,59.954,1486278903,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24343,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278941,1581028.00
02/05/2017 02:15,2,0.000,ALERT,211.93,299.07,59.944,1486278903,"201051344000458","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,617482.4,617482.4,24005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278943,1581029.00
02/05/2017 02:15,2,0.000,ALERT,212.61,299.07,59.954,1486278903,"201051344000853","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,616564.2,616564.2,23869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278945,1581030.00
02/05/2017 02:15,2,0.000,ALERT,212.38,298.77,59.954,1486278903,"201051344000685","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,613020.2,613020.2,24129,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278947,1581031.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.17,59.959,1486278903,"201051344000917","219011344069620",0.00,-0.50,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278949,1581032.00
02/05/2017 02:15,2,0.000,ALERT,212.38,298.77,60.002,1486278903,"201051344001145","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,616668.6,616668.6,23989,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278950,1581033.00
02/05/2017 02:15,2,0.000,ALERT,211.93,297.87,59.933,1486278903,"201051344000651","219011344069620",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,608066.1,608066.1,24275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278952,1581034.00
02/05/2017 02:15,2,0.000,ALERT,211.03,297.26,59.954,1486278903,"274151322000088","219011344069620",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,831959.7,831959.7,23868,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278954,1581035.00
02/05/2017 02:15,2,0.000,ALERT,212.16,297.57,59.912,1486278903,"274151322000068","219011344069620",0.00,-0.50,0,295.16,298.47,0.0,0.0,0.000,722094.8,722094.8,24379,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278956,1581036.00
02/05/2017 02:15,2,0.000,ALERT,211.70,298.47,59.928,1486278903,"201051344001135","219011344069620",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,603585.6,603585.6,24339,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278958,1581037.00
02/05/2017 02:15,2,0.000,ALERT,211.70,299.37,59.954,1486278903,"201051344000594","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,619784.0,619784.0,24209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278959,1581038.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.47,59.954,1486278903,"201051344001203","219011344069620",0.00,-2.00,0,296.06,301.77,0.0,0.0,0.000,611985.8,611985.8,24316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278961,1581039.00
02/05/2017 02:15,2,0.000,ALERT,211.25,297.87,59.938,1486278903,"274151322000054","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,848410.3,848410.3,23889,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278963,1581040.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.47,59.954,1486278903,"201051344000867","219011344069620",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,606088.6,606088.6,24330,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278965,1581041.00
02/05/2017 02:15,2,0.000,ALERT,211.93,298.47,59.944,1486278903,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,609193.9,609193.9,24207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278966,1581042.00
02/05/2017 02:15,2,0.000,ALERT,211.93,298.77,59.944,1486278903,"201051344000900","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,625381.5,625381.5,23784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278968,1581043.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.17,59.954,1486278903,"201051344000648","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,614889.0,614889.0,23837,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278970,1581044.00
02/05/2017 02:15,2,0.000,ALERT,211.93,299.37,59.944,1486278903,"201051344000569","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,626335.4,626335.4,23773,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278972,1581045.00
02/05/2017 02:15,2,0.000,ALERT,211.93,298.77,59.938,1486278903,"201051344000983","219011344069620",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,618403.2,618403.2,23952,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486278974,1581046.00
02/05/2017 02:15,2,0.000,ALERT,212.16,298.77,59.949,1486278903,"201051344001158","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,606725.4,606725.4,24235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278975,1581047.00
02/05/2017 02:15,2,0.000,ALERT,212.61,299.37,59.975,1486278903,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,617707.1,617707.1,23836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278977,1581048.00
02/05/2017 02:15,2,0.000,ALERT,211.48,297.26,59.944,1486278903,"274151322000087","219011344069620",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,820298.1,820298.1,24148,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486278979,1581049.00
02/05/2017 02:30,2,0.000,ALERT,212.38,298.77,59.959,1486279803,"201051344000645","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,616831.9,616831.9,23849,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279805,1581050.00
02/05/2017 02:30,2,0.000,ALERT,211.48,298.17,59.944,1486279803,"274151322000085","219011344069620",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,847035.8,847035.8,23918,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279807,1581051.00
02/05/2017 02:30,2,0.000,ALERT,212.61,298.77,59.954,1486279803,"201051344000633","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,605932.9,605932.9,24306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279809,1581052.00
02/05/2017 02:30,2,0.000,ALERT,212.16,299.07,59.938,1486279803,"201051344000469","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,608815.3,608815.3,24264,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279811,1581053.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.07,59.975,1486279803,"201051344000646","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,604688.1,604688.1,24220,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279812,1581054.00
02/05/2017 02:30,2,0.000,ALERT,211.25,297.87,59.938,1486279803,"274151322000052","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,875997.0,875997.0,23681,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279814,1581055.00
02/05/2017 02:30,2,0.000,ALERT,212.38,299.37,59.944,1486279803,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,615204.7,615204.7,24334,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279816,1581056.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.37,59.949,1486279803,"201051344001230","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,608286.8,608286.8,24069,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279818,1581057.00
02/05/2017 02:30,2,0.000,ALERT,212.83,299.97,59.965,1486279803,"201051344000582","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,599983.1,599983.1,24256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279820,1581058.00
02/05/2017 02:30,2,0.000,ALERT,211.70,298.77,59.928,1486279803,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,615320.1,615320.1,24198,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279822,1581059.00
02/05/2017 02:30,2,0.000,ALERT,211.25,296.96,59.954,1486279803,"274151322000094","219011344069620",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,721283.6,721283.6,24477,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279823,1581060.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.37,59.944,1486279803,"201051344000579","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,624319.7,624319.7,24172,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279825,1581061.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.07,59.928,1486279803,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,612355.6,612355.6,24253,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279827,1581062.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.77,59.912,1486279803,"201051344000438","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,613428.4,613428.4,24250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279829,1581063.00
02/05/2017 02:30,2,0.000,ALERT,212.38,298.47,59.986,1486279803,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,596570.0,596570.0,24416,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279831,1581064.00
