ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 02:30,2,0.000,ALERT,211.70,298.17,59.970,1486279803,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,867508.0,867508.0,23718,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279832,1581065.00
02/05/2017 02:30,2,0.000,ALERT,212.16,297.87,59.928,1486279803,"274151322000076","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,924690.2,924690.2,23825,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279834,1581066.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.37,59.922,1486279803,"201051344000868","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,607249.2,607249.2,24283,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279836,1581067.00
02/05/2017 02:30,2,0.000,ALERT,211.25,299.07,59.933,1486279803,"274151322000095","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23898,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279838,1581068.00
02/05/2017 02:30,2,0.000,ALERT,211.70,298.47,59.949,1486279803,"201051344000988","219011344069620",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,568944.1,568944.1,24315,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279840,1581069.00
02/05/2017 02:30,2,0.000,ALERT,211.93,298.17,59.907,1486279803,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24345,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279842,1581070.00
02/05/2017 02:30,2,0.000,ALERT,211.70,298.77,59.938,1486279803,"201051344000458","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,617482.4,617482.4,24007,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279843,1581071.00
02/05/2017 02:30,2,0.000,ALERT,212.38,298.77,59.944,1486279803,"201051344000853","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,616564.2,616564.2,23871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279845,1581072.00
02/05/2017 02:30,2,0.000,ALERT,212.61,298.77,59.981,1486279803,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,613020.2,613020.2,24131,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279847,1581073.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.17,59.944,1486279803,"201051344000917","219011344069620",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,609699.2,609699.2,24157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279849,1581074.00
02/05/2017 02:30,2,0.000,ALERT,212.38,299.07,59.949,1486279803,"201051344001145","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,616668.6,616668.6,23991,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279851,1581075.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.17,59.917,1486279803,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,608066.1,608066.1,24277,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279852,1581076.00
02/05/2017 02:30,2,0.000,ALERT,211.03,298.17,59.954,1486279803,"274151322000088","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,831959.7,831959.7,23870,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279854,1581077.00
02/05/2017 02:30,2,0.000,ALERT,212.16,297.57,59.944,1486279803,"274151322000068","219011344069620",0.00,-0.50,0,295.46,298.77,0.0,0.0,0.000,722094.8,722094.8,24381,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279856,1581078.00
02/05/2017 02:30,2,0.000,ALERT,211.70,298.77,59.954,1486279803,"201051344001135","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,603585.6,603585.6,24341,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279858,1581079.00
02/05/2017 02:30,2,0.000,ALERT,211.48,299.67,59.949,1486279803,"201051344000594","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,619784.0,619784.0,24211,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279860,1581080.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.47,59.991,1486279803,"201051344001203","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,611985.8,611985.8,24318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279861,1581081.00
02/05/2017 02:30,2,0.000,ALERT,211.25,298.17,59.949,1486279803,"274151322000054","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,848410.3,848410.3,23891,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279863,1581082.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.77,59.954,1486279803,"201051344000867","219011344069620",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,606088.6,606088.6,24332,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279865,1581083.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1486279803,"201051344001093","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,609193.9,609193.9,24209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279867,1581084.00
02/05/2017 02:30,2,0.000,ALERT,211.70,299.37,59.954,1486279803,"201051344000900","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,625381.5,625381.5,23786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279869,1581085.00
02/05/2017 02:30,2,0.000,ALERT,212.16,298.17,59.954,1486279803,"201051344000648","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,614889.0,614889.0,23839,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279870,1581086.00
02/05/2017 02:30,2,0.000,ALERT,212.16,299.67,59.944,1486279803,"201051344000569","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,626335.4,626335.4,23775,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279872,1581087.00
02/05/2017 02:30,2,0.000,ALERT,211.93,299.37,59.928,1486279803,"201051344000983","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,618403.2,618403.2,23954,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279874,1581088.00
02/05/2017 02:30,2,0.000,ALERT,212.16,299.07,59.959,1486279803,"201051344001158","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,606725.4,606725.4,24237,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279876,1581089.00
02/05/2017 02:30,2,0.000,ALERT,212.38,299.67,59.965,1486279803,"201051344000576","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,617707.1,617707.1,23838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486279877,1581090.00
02/05/2017 02:30,2,0.000,ALERT,211.70,297.57,59.959,1486279803,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.07,0.0,0.0,0.000,820298.1,820298.1,24150,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486279879,1581091.00
02/05/2017 02:45,2,0.000,ALERT,212.61,299.07,59.965,1486280703,"201051344000645","219011344069620",0.00,-1.50,0,295.76,300.87,0.0,0.0,0.000,616831.9,616831.9,23851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280705,1581092.00
02/05/2017 02:45,2,0.000,ALERT,211.70,298.47,59.933,1486280703,"274151322000085","219011344069620",0.00,-1.00,0,294.56,300.27,0.0,0.0,0.000,847035.8,847035.8,23920,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280707,1581093.00
02/05/2017 02:45,2,0.000,ALERT,212.83,299.07,59.965,1486280703,"201051344000633","219011344069620",0.00,-2.00,0,294.26,300.57,0.0,0.0,0.000,605932.9,605932.9,24308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280709,1581094.00
02/05/2017 02:45,2,0.000,ALERT,212.16,299.37,59.965,1486280703,"201051344000469","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,608815.3,608815.3,24266,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280710,1581095.00
02/05/2017 02:45,2,0.000,ALERT,211.93,298.77,59.965,1486280703,"201051344000646","219011344069620",0.00,-2.00,0,294.86,300.27,0.0,0.0,0.000,604688.1,604688.1,24222,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280712,1581096.00
02/05/2017 02:45,2,0.000,ALERT,211.25,298.17,59.970,1486280703,"274151322000052","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,875997.0,875997.0,23683,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280714,1581097.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.77,59.975,1486280703,"201051344000585","219011344069620",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,615204.7,615204.7,24336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280716,1581098.00
02/05/2017 02:45,2,0.000,ALERT,211.93,299.07,59.975,1486280703,"201051344001230","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,608286.8,608286.8,24071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280718,1581099.00
02/05/2017 02:45,2,0.000,ALERT,212.61,299.67,59.981,1486280703,"201051344000582","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,599983.1,599983.1,24258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280719,1581100.00
02/05/2017 02:45,2,0.000,ALERT,211.70,298.77,59.965,1486280703,"201051344000955","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,615320.1,615320.1,24200,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280721,1581101.00
02/05/2017 02:45,2,0.000,ALERT,211.48,297.87,59.965,1486280703,"274151322000094","219011344069620",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,721283.6,721283.6,24479,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280723,1581102.00
02/05/2017 02:45,2,0.000,ALERT,212.16,299.67,59.965,1486280703,"201051344000579","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,624319.7,624319.7,24174,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280725,1581103.00
02/05/2017 02:45,2,0.000,ALERT,211.93,299.07,59.944,1486280703,"201051344000890","219011344069620",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,612355.6,612355.6,24255,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280726,1581104.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1486280703,"201051344000438","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,613428.4,613428.4,24252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280728,1581105.00
02/05/2017 02:45,2,0.000,ALERT,212.38,298.17,59.965,1486280703,"201051344000417","219011344069620",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,596570.0,596570.0,24418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280730,1581106.00
02/05/2017 02:45,2,0.000,ALERT,211.70,298.77,59.917,1486280703,"274151322000083","219011344069620",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,867508.0,867508.0,23720,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280732,1581107.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.47,59.912,1486280703,"274151322000076","219011344069620",0.00,-1.50,0,294.86,300.87,0.0,0.0,0.000,924690.2,924690.2,23827,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280734,1581108.00
02/05/2017 02:45,2,0.000,ALERT,212.16,299.67,59.922,1486280703,"201051344000868","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,607249.2,607249.2,24285,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280735,1581109.00
02/05/2017 02:45,2,0.000,ALERT,211.70,299.07,59.917,1486280703,"274151322000095","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,916143.2,916143.2,23900,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280737,1581110.00
02/05/2017 02:45,2,0.000,ALERT,211.93,298.77,59.954,1486280703,"201051344000988","219011344069620",0.00,-2.00,0,293.36,300.57,0.0,0.0,0.000,568944.1,568944.1,24317,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280739,1581111.00
02/05/2017 02:45,2,0.000,ALERT,211.93,297.87,59.965,1486280703,"201051344001025","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,613385.7,613385.7,24347,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280741,1581112.00
02/05/2017 02:45,2,0.000,ALERT,211.93,298.77,59.949,1486280703,"201051344000458","219011344069620",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,617482.4,617482.4,24009,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280743,1581113.00
02/05/2017 02:45,2,0.000,ALERT,212.61,298.77,59.959,1486280703,"201051344000853","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,616564.2,616564.2,23873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280744,1581114.00
02/05/2017 02:45,2,0.000,ALERT,212.38,298.77,59.954,1486280703,"201051344000685","219011344069620",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,613020.2,613020.2,24133,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280746,1581115.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.17,59.938,1486280703,"201051344000917","219011344069620",0.00,-0.50,0,293.96,299.97,0.0,0.0,0.000,609699.2,609699.2,24159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280748,1581116.00
02/05/2017 02:45,2,0.000,ALERT,212.38,298.77,59.954,1486280703,"201051344001145","219011344069620",0.00,-2.00,0,295.76,300.87,0.0,0.0,0.000,616668.6,616668.6,23993,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280750,1581117.00
02/05/2017 02:45,2,0.000,ALERT,212.16,297.87,59.917,1486280703,"201051344000651","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,608066.1,608066.1,24279,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280752,1581118.00
02/05/2017 02:45,2,0.000,ALERT,211.25,297.57,59.954,1486280703,"274151322000088","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,831959.7,831959.7,23872,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280753,1581119.00
02/05/2017 02:45,2,0.000,ALERT,212.38,297.87,59.959,1486280703,"274151322000068","219011344069620",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,722094.8,722094.8,24383,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280755,1581120.00
02/05/2017 02:45,2,0.000,ALERT,211.70,298.77,59.933,1486280703,"201051344001135","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,603585.6,603585.6,24343,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280757,1581121.00
02/05/2017 02:45,2,0.000,ALERT,211.70,299.37,59.912,1486280703,"201051344000594","219011344069620",0.00,-2.00,0,295.76,301.17,0.0,0.0,0.000,619784.0,619784.0,24213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280759,1581122.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.47,59.954,1486280703,"201051344001203","219011344069620",0.00,-2.00,0,295.46,302.07,0.0,0.0,0.000,611985.8,611985.8,24320,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280761,1581123.00
02/05/2017 02:45,2,0.000,ALERT,211.48,298.17,59.991,1486280703,"274151322000054","219011344069620",0.00,-1.00,0,294.86,300.57,0.0,0.0,0.000,848410.3,848410.3,23893,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280763,1581124.00
02/05/2017 02:45,2,0.000,ALERT,212.38,298.17,59.975,1486280703,"201051344000867","219011344069620",0.00,-1.50,0,294.86,301.17,0.0,0.0,0.000,606088.6,606088.6,24334,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280764,1581125.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.77,59.949,1486280703,"201051344001093","219011344069620",0.00,-1.00,0,294.86,300.27,0.0,0.0,0.000,609193.9,609193.9,24211,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280766,1581126.00
02/05/2017 02:45,2,0.000,ALERT,211.93,298.77,59.954,1486280703,"201051344000900","219011344069620",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,625381.5,625381.5,23788,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280768,1581127.00
02/05/2017 02:45,2,0.000,ALERT,212.16,298.17,59.949,1486280703,"201051344000648","219011344069620",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,614889.0,614889.0,23841,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280770,1581128.00
02/05/2017 02:45,2,0.000,ALERT,212.16,299.37,59.986,1486280703,"201051344000569","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,626335.4,626335.4,23777,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280772,1581129.00
02/05/2017 02:45,2,0.000,ALERT,211.93,299.07,59.975,1486280703,"201051344000983","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,618403.2,618403.2,23956,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280773,1581130.00
02/05/2017 02:45,2,0.000,ALERT,211.93,298.47,59.901,1486280703,"201051344001158","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,606725.4,606725.4,24239,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280775,1581131.00
02/05/2017 02:45,2,0.000,ALERT,212.61,299.37,59.912,1486280703,"201051344000576","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,617707.1,617707.1,23840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486280777,1581132.00
02/05/2017 02:45,2,0.000,ALERT,211.70,297.57,59.954,1486280703,"274151322000087","219011344069620",0.00,-0.50,0,293.66,299.67,0.0,0.0,0.000,820298.1,820298.1,24152,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486280779,1581133.00
02/05/2017 03:00,2,0.000,ALERT,212.61,299.37,59.959,1486281604,"201051344000645","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,616831.9,616831.9,23853,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281606,1581134.00
02/05/2017 03:00,2,0.000,ALERT,211.48,297.57,59.965,1486281604,"274151322000085","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,847035.8,847035.8,23922,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281607,1581135.00
02/05/2017 03:00,2,0.000,ALERT,212.83,299.37,59.954,1486281604,"201051344000633","219011344069620",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,605932.9,605932.9,24310,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281609,1581136.00
02/05/2017 03:00,2,0.000,ALERT,212.38,299.37,59.959,1486281604,"201051344000469","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,608815.3,608815.3,24268,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281611,1581137.00
02/05/2017 03:00,2,0.000,ALERT,211.93,298.47,59.965,1486281604,"201051344000646","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,604688.1,604688.1,24224,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281613,1581138.00
02/05/2017 03:00,2,0.000,ALERT,211.48,297.87,59.917,1486281604,"274151322000052","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,875997.0,875997.0,23685,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281615,1581139.00
02/05/2017 03:00,2,0.000,ALERT,212.16,298.77,59.975,1486281604,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,615204.7,615204.7,24338,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281616,1581140.00
02/05/2017 03:00,2,0.000,ALERT,212.16,299.37,59.975,1486281604,"201051344001230","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,608286.8,608286.8,24073,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281618,1581141.00
02/05/2017 03:00,2,0.000,ALERT,212.61,299.67,59.975,1486281604,"201051344000582","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,599983.1,599983.1,24260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281620,1581142.00
02/05/2017 03:00,2,0.000,ALERT,211.70,298.47,59.954,1486281604,"201051344000955","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,615320.1,615320.1,24202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281622,1581143.00
02/05/2017 03:00,2,0.000,ALERT,211.70,297.57,59.965,1486281604,"274151322000094","219011344069620",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,721283.6,721283.6,24481,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281623,1581144.00
02/05/2017 03:00,2,0.000,ALERT,212.16,299.97,59.975,1486281604,"201051344000579","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,624319.7,624319.7,24176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281625,1581145.00
02/05/2017 03:00,2,0.000,ALERT,211.93,299.07,59.975,1486281604,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,612355.6,612355.6,24257,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281627,1581146.00
02/05/2017 03:00,2,0.000,ALERT,212.16,298.77,59.970,1486281604,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,613428.4,613428.4,24254,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281629,1581147.00
02/05/2017 03:00,2,0.000,ALERT,212.38,298.17,60.012,1486281604,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,596570.0,596570.0,24420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281631,1581148.00
02/05/2017 03:00,2,0.000,ALERT,211.70,298.47,59.965,1486281604,"274151322000083","219011344069620",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,867508.0,867508.0,23722,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281633,1581149.00
02/05/2017 03:00,2,0.000,ALERT,212.38,298.17,59.965,1486281604,"274151322000076","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,924690.2,924690.2,23829,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281634,1581150.00
02/05/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1486281604,"201051344000868","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,607249.2,607249.2,24287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281636,1581151.00
02/05/2017 03:00,2,0.000,ALERT,211.48,299.07,59.970,1486281604,"274151322000095","219011344069620",0.00,-2.50,0,297.57,300.87,0.0,0.0,0.000,916143.2,916143.2,23902,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281638,1581152.00
02/05/2017 03:00,2,0.000,ALERT,212.16,299.37,59.975,1486281604,"201051344000988","219011344069620",0.00,-2.00,0,294.26,300.57,0.0,0.0,0.000,568944.1,568944.1,24319,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281640,1581153.00
02/05/2017 03:00,2,0.000,ALERT,211.93,297.87,59.949,1486281604,"201051344001025","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24349,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281642,1581154.00
02/05/2017 03:00,2,0.000,ALERT,211.93,299.37,59.991,1486281604,"201051344000458","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,617482.4,617482.4,24011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281643,1581155.00
02/05/2017 03:00,2,0.000,ALERT,212.83,299.37,59.975,1486281604,"201051344000853","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,616564.2,616564.2,23875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281645,1581156.00
02/05/2017 03:00,2,0.000,ALERT,212.38,298.47,59.959,1486281604,"201051344000685","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,613020.2,613020.2,24135,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281647,1581157.00
02/05/2017 03:00,2,0.000,ALERT,212.16,298.17,59.970,1486281604,"201051344000917","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,609699.2,609699.2,24161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281649,1581158.00
02/05/2017 03:00,2,0.000,ALERT,212.38,299.07,59.981,1486281604,"201051344001145","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,616668.6,616668.6,23995,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281651,1581159.00
02/05/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1486281604,"201051344000651","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,608066.1,608066.1,24281,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281652,1581160.00
02/05/2017 03:00,2,0.000,ALERT,211.25,297.87,59.970,1486281604,"274151322000088","219011344069620",0.00,-0.50,0,296.06,299.67,0.0,0.0,0.000,831959.7,831959.7,23874,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281654,1581161.00
02/05/2017 03:00,2,0.000,ALERT,212.38,297.26,59.970,1486281604,"274151322000068","219011344069620",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,722094.8,722094.8,24385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281656,1581162.00
02/05/2017 03:00,2,0.000,ALERT,211.70,298.47,59.959,1486281604,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,603585.6,603585.6,24345,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281658,1581163.00
02/05/2017 03:00,2,0.000,ALERT,211.93,299.97,59.981,1486281604,"201051344000594","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,619784.0,619784.0,24215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281660,1581164.00
02/05/2017 03:00,2,0.000,ALERT,212.16,298.17,59.965,1486281604,"201051344001203","219011344069620",0.00,-2.00,0,296.36,301.77,0.0,0.0,0.000,611985.8,611985.8,24322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281661,1581165.00
02/05/2017 03:00,2,0.000,ALERT,211.48,298.47,59.938,1486281604,"274151322000054","219011344069620",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,848410.3,848410.3,23895,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281663,1581166.00
02/05/2017 03:00,2,0.000,ALERT,212.61,299.07,59.917,1486281604,"201051344000867","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,606088.6,606088.6,24336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281665,1581167.00
02/05/2017 03:00,2,0.000,ALERT,212.16,298.17,59.996,1486281604,"201051344001093","219011344069620",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,609193.9,609193.9,24213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281667,1581168.00
02/05/2017 03:00,2,0.000,ALERT,211.93,299.37,59.949,1486281604,"201051344000900","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,625381.5,625381.5,23790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281669,1581169.00
02/05/2017 03:00,2,0.000,ALERT,212.38,298.77,59.991,1486281604,"201051344000648","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,614889.0,614889.0,23843,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486281670,1581170.00
02/05/2017 03:00,2,0.000,ALERT,212.38,299.97,59.954,1486281604,"201051344000569","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,626335.4,626335.4,23779,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281672,1581171.00
02/05/2017 03:00,2,0.000,ALERT,212.16,299.37,59.970,1486281604,"201051344000983","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,618403.2,618403.2,23958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281674,1581172.00
02/05/2017 03:00,2,0.000,ALERT,212.38,299.07,59.949,1486281604,"201051344001158","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,606725.4,606725.4,24241,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281676,1581173.00
02/05/2017 03:00,2,0.000,ALERT,212.61,299.67,59.949,1486281604,"201051344000576","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,617707.1,617707.1,23842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281678,1581174.00
02/05/2017 03:00,2,0.000,ALERT,211.70,297.26,59.917,1486281604,"274151322000087","219011344069620",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,820298.1,820298.1,24154,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486281679,1581175.00
02/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.928,1486282503,"201051344000645","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,616831.9,616831.9,23855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282505,1581176.00
02/05/2017 03:15,2,0.000,ALERT,211.70,298.47,59.907,1486282503,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,847035.8,847035.8,23924,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282507,1581177.00
02/05/2017 03:15,2,0.000,ALERT,212.83,299.67,59.965,1486282503,"201051344000633","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,605932.9,605932.9,24312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282508,1581178.00
02/05/2017 03:15,2,0.000,ALERT,212.38,299.67,59.965,1486282503,"201051344000469","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,608815.3,608815.3,24270,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282510,1581179.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.07,60.002,1486282503,"201051344000646","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,604688.1,604688.1,24226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282512,1581180.00
02/05/2017 03:15,2,0.000,ALERT,211.48,298.47,59.959,1486282503,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,875997.0,875997.0,23687,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282514,1581181.00
02/05/2017 03:15,2,0.000,ALERT,212.16,299.07,59.959,1486282503,"201051344000585","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,615204.7,615204.7,24340,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282515,1581182.00
02/05/2017 03:15,2,0.000,ALERT,212.16,299.67,60.007,1486282503,"201051344001230","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,608286.8,608286.8,24075,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282517,1581183.00
02/05/2017 03:15,2,0.000,ALERT,212.61,299.97,59.965,1486282503,"201051344000582","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,599983.1,599983.1,24262,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282519,1581184.00
02/05/2017 03:15,2,0.000,ALERT,211.70,298.77,59.959,1486282503,"201051344000955","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,615320.1,615320.1,24204,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282521,1581185.00
02/05/2017 03:15,2,0.000,ALERT,211.48,297.87,59.959,1486282503,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,721283.6,721283.6,24483,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282523,1581186.00
02/05/2017 03:15,2,0.000,ALERT,212.16,300.27,59.970,1486282503,"201051344000579","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,624319.7,624319.7,24178,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282525,1581187.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.37,59.959,1486282503,"201051344000890","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,612355.6,612355.6,24259,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282527,1581188.00
02/05/2017 03:15,2,0.000,ALERT,212.38,299.07,59.965,1486282503,"201051344000438","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,613428.4,613428.4,24256,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282528,1581189.00
02/05/2017 03:15,2,0.000,ALERT,212.38,298.77,59.933,1486282503,"201051344000417","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,596570.0,596570.0,24422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282530,1581190.00
02/05/2017 03:15,2,0.000,ALERT,211.70,299.37,59.965,1486282503,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,867508.0,867508.0,23724,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282532,1581191.00
02/05/2017 03:15,2,0.000,ALERT,212.38,297.87,59.959,1486282503,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,924690.2,924690.2,23831,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282534,1581192.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.97,59.954,1486282503,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,607249.2,607249.2,24289,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282536,1581193.00
02/05/2017 03:15,2,0.000,ALERT,211.70,299.37,59.954,1486282503,"274151322000095","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,916143.2,916143.2,23904,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282537,1581194.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.37,59.965,1486282503,"201051344000988","219011344069620",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,568944.1,568944.1,24321,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282539,1581195.00
02/05/2017 03:15,2,0.000,ALERT,211.93,298.17,59.944,1486282503,"201051344001025","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,613385.7,613385.7,24351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282541,1581196.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.67,59.959,1486282503,"201051344000458","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,617482.4,617482.4,24013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282543,1581197.00
02/05/2017 03:15,2,0.000,ALERT,212.83,299.37,59.954,1486282503,"201051344000853","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,616564.2,616564.2,23877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282545,1581198.00
02/05/2017 03:15,2,0.000,ALERT,212.61,299.07,59.938,1486282503,"201051344000685","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,613020.2,613020.2,24137,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282546,1581199.00
02/05/2017 03:15,2,0.000,ALERT,212.38,298.77,59.965,1486282503,"201051344000917","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,609699.2,609699.2,24163,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282548,1581200.00
02/05/2017 03:15,2,0.000,ALERT,212.61,299.37,59.954,1486282503,"201051344001145","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,616668.6,616668.6,23997,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282550,1581201.00
02/05/2017 03:15,2,0.000,ALERT,212.16,298.17,59.954,1486282503,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,608066.1,608066.1,24283,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282552,1581202.00
02/05/2017 03:15,2,0.000,ALERT,211.25,297.87,59.954,1486282503,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,831959.7,831959.7,23876,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282554,1581203.00
02/05/2017 03:15,2,0.000,ALERT,212.16,297.26,59.949,1486282503,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,722094.8,722094.8,24387,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282555,1581204.00
02/05/2017 03:15,2,0.000,ALERT,211.70,298.77,59.954,1486282503,"201051344001135","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,603585.6,603585.6,24347,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282557,1581205.00
02/05/2017 03:15,2,0.000,ALERT,211.70,299.97,59.954,1486282503,"201051344000594","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,619784.0,619784.0,24217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282559,1581206.00
02/05/2017 03:15,2,0.000,ALERT,212.16,298.77,59.975,1486282503,"201051344001203","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,611985.8,611985.8,24324,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282561,1581207.00
02/05/2017 03:15,2,0.000,ALERT,211.48,298.47,59.944,1486282503,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,848410.3,848410.3,23897,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282563,1581208.00
02/05/2017 03:15,2,0.000,ALERT,212.38,299.07,59.917,1486282503,"201051344000867","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,606088.6,606088.6,24338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486282565,1581209.00
