ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 03:15,2,0.000,ALERT,211.93,298.77,59.917,1486282503,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,609193.9,609193.9,24215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282567,1581210.00
02/05/2017 03:15,2,0.000,ALERT,211.93,299.67,59.954,1486282503,"201051344000900","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282568,1581211.00
02/05/2017 03:15,2,0.000,ALERT,212.16,298.77,59.970,1486282503,"201051344000648","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,614889.0,614889.0,23845,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282570,1581212.00
02/05/2017 03:15,2,0.000,ALERT,212.16,299.97,59.959,1486282503,"201051344000569","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,626335.4,626335.4,23781,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282572,1581213.00
02/05/2017 03:15,2,0.000,ALERT,212.16,299.67,59.949,1486282503,"201051344000983","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23960,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282574,1581214.00
02/05/2017 03:15,2,0.000,ALERT,212.16,299.37,59.954,1486282503,"201051344001158","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,606725.4,606725.4,24243,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282576,1581215.00
02/05/2017 03:15,2,0.000,ALERT,212.61,299.97,59.954,1486282503,"201051344000576","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,617707.1,617707.1,23844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282577,1581216.00
02/05/2017 03:15,2,0.000,ALERT,211.48,297.26,59.917,1486282503,"274151322000087","219011344069620",0.00,-0.50,0,294.86,299.67,0.0,0.0,0.000,820298.1,820298.1,24156,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486282579,1581217.00
02/05/2017 03:30,2,0.000,ALERT,212.61,299.07,59.965,1486283403,"201051344000645","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,616831.9,616831.9,23857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283405,1581218.00
02/05/2017 03:30,2,0.000,ALERT,211.70,298.17,59.991,1486283403,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,847035.8,847035.8,23926,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283407,1581219.00
02/05/2017 03:30,2,0.000,ALERT,212.61,298.77,59.959,1486283403,"201051344000633","219011344069620",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,605932.9,605932.9,24314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283409,1581220.00
02/05/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1486283403,"201051344000469","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,608815.3,608815.3,24272,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283410,1581221.00
02/05/2017 03:30,2,0.000,ALERT,211.93,298.47,59.959,1486283403,"201051344000646","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,604688.1,604688.1,24228,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283412,1581222.00
02/05/2017 03:30,2,0.000,ALERT,211.48,298.17,59.959,1486283403,"274151322000052","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,875997.0,875997.0,23689,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283414,1581223.00
02/05/2017 03:30,2,0.000,ALERT,212.16,298.77,59.922,1486283403,"201051344000585","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,615204.7,615204.7,24342,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283416,1581224.00
02/05/2017 03:30,2,0.000,ALERT,212.16,299.07,59.917,1486283403,"201051344001230","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,608286.8,608286.8,24077,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283418,1581225.00
02/05/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1486283403,"201051344000582","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,599983.1,599983.1,24264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283419,1581226.00
02/05/2017 03:30,2,0.000,ALERT,211.70,298.77,59.970,1486283403,"201051344000955","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,615320.1,615320.1,24206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283421,1581227.00
02/05/2017 03:30,2,0.000,ALERT,211.70,297.26,59.954,1486283403,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,721283.6,721283.6,24485,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283423,1581228.00
02/05/2017 03:30,2,0.000,ALERT,212.16,299.97,59.991,1486283403,"201051344000579","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,624319.7,624319.7,24180,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283425,1581229.00
02/05/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1486283403,"201051344000890","219011344069620",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,612355.6,612355.6,24261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283427,1581230.00
02/05/2017 03:30,2,0.000,ALERT,212.16,298.47,59.986,1486283403,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,613428.4,613428.4,24258,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283428,1581231.00
02/05/2017 03:30,2,0.000,ALERT,212.61,298.47,59.965,1486283403,"201051344000417","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,596570.0,596570.0,24424,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283430,1581232.00
02/05/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1486283403,"274151322000083","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,867508.0,867508.0,23726,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283432,1581233.00
02/05/2017 03:30,2,0.000,ALERT,212.38,298.47,59.949,1486283403,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23833,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283434,1581234.00
02/05/2017 03:30,2,0.000,ALERT,212.16,300.27,59.970,1486283403,"201051344000868","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,607249.2,607249.2,24291,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283436,1581235.00
02/05/2017 03:30,2,0.000,ALERT,211.70,299.67,59.965,1486283403,"274151322000095","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,916143.2,916143.2,23906,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283438,1581236.00
02/05/2017 03:30,2,0.000,ALERT,211.93,299.07,59.954,1486283403,"201051344000988","219011344069620",0.00,-2.00,0,294.86,300.57,0.0,0.0,0.000,568944.1,568944.1,24323,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283439,1581237.00
02/05/2017 03:30,2,0.000,ALERT,211.93,297.87,59.959,1486283403,"201051344001025","219011344069620",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,613385.7,613385.7,24353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283441,1581238.00
02/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.965,1486283403,"201051344000458","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,617482.4,617482.4,24015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283443,1581239.00
02/05/2017 03:30,2,0.000,ALERT,212.61,299.37,59.954,1486283403,"201051344000853","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,616564.2,616564.2,23879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283445,1581240.00
02/05/2017 03:30,2,0.000,ALERT,212.38,298.77,59.965,1486283403,"201051344000685","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,613020.2,613020.2,24139,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283446,1581241.00
02/05/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1486283403,"201051344000917","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,609699.2,609699.2,24165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283448,1581242.00
02/05/2017 03:30,2,0.000,ALERT,212.38,298.77,59.938,1486283403,"201051344001145","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,616668.6,616668.6,23999,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283450,1581243.00
02/05/2017 03:30,2,0.000,ALERT,212.16,298.17,59.933,1486283403,"201051344000651","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,608066.1,608066.1,24285,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283452,1581244.00
02/05/2017 03:30,2,0.000,ALERT,211.48,298.17,59.912,1486283403,"274151322000088","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23878,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283454,1581245.00
02/05/2017 03:30,2,0.000,ALERT,212.16,297.57,59.949,1486283403,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.07,0.0,0.0,0.000,722094.8,722094.8,24389,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283455,1581246.00
02/05/2017 03:30,2,0.000,ALERT,211.93,298.77,59.959,1486283403,"201051344001135","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,603585.6,603585.6,24349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283457,1581247.00
02/05/2017 03:30,2,0.000,ALERT,211.93,299.97,59.954,1486283403,"201051344000594","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,619784.0,619784.0,24219,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283459,1581248.00
02/05/2017 03:30,2,0.000,ALERT,212.16,298.17,59.959,1486283403,"201051344001203","219011344069620",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,611985.8,611985.8,24326,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283461,1581249.00
02/05/2017 03:30,2,0.000,ALERT,211.48,299.37,59.965,1486283403,"274151322000054","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,848410.3,848410.3,23899,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283463,1581250.00
02/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.959,1486283403,"201051344000867","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,606088.6,606088.6,24340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283464,1581251.00
02/05/2017 03:30,2,0.000,ALERT,211.93,298.47,59.965,1486283403,"201051344001093","219011344069620",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,609193.9,609193.9,24217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283466,1581252.00
02/05/2017 03:30,2,0.000,ALERT,212.16,299.37,59.959,1486283403,"201051344000900","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,625381.5,625381.5,23794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283468,1581253.00
02/05/2017 03:30,2,0.000,ALERT,212.38,298.47,59.959,1486283403,"201051344000648","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,614889.0,614889.0,23847,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283470,1581254.00
02/05/2017 03:30,2,0.000,ALERT,212.38,299.97,60.007,1486283403,"201051344000569","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,626335.4,626335.4,23783,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283472,1581255.00
02/05/2017 03:30,2,0.000,ALERT,212.16,299.67,59.928,1486283403,"201051344000983","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,618403.2,618403.2,23962,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283473,1581256.00
02/05/2017 03:30,2,0.000,ALERT,212.38,299.07,59.938,1486283403,"201051344001158","219011344069620",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,606725.4,606725.4,24245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283475,1581257.00
02/05/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1486283403,"201051344000576","219011344069620",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,617707.1,617707.1,23846,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486283477,1581258.00
02/05/2017 03:30,2,0.000,ALERT,211.93,297.26,59.954,1486283403,"274151322000087","219011344069620",0.00,-0.50,0,294.56,299.07,0.0,0.0,0.000,820298.1,820298.1,24158,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486283479,1581259.00
02/05/2017 03:45,2,0.000,ALERT,212.83,299.37,59.938,1486284303,"201051344000645","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,616831.9,616831.9,23859,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284305,1581260.00
02/05/2017 03:45,2,0.000,ALERT,211.93,298.47,59.959,1486284303,"274151322000085","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,847035.8,847035.8,23928,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284307,1581261.00
02/05/2017 03:45,2,0.000,ALERT,212.83,298.77,59.959,1486284303,"201051344000633","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,605932.9,605932.9,24316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284309,1581262.00
02/05/2017 03:45,2,0.000,ALERT,212.38,299.37,60.007,1486284303,"201051344000469","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,608815.3,608815.3,24274,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284311,1581263.00
02/05/2017 03:45,2,0.000,ALERT,212.16,298.47,59.959,1486284303,"201051344000646","219011344069620",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,604688.1,604688.1,24230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284312,1581264.00
02/05/2017 03:45,2,0.000,ALERT,211.70,299.07,59.959,1486284303,"274151322000052","219011344069620",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,875997.0,875997.0,23691,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284314,1581265.00
02/05/2017 03:45,2,0.000,ALERT,212.61,298.77,59.965,1486284303,"201051344000585","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,615204.7,615204.7,24344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284316,1581266.00
02/05/2017 03:45,2,0.000,ALERT,212.38,298.77,59.954,1486284303,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,608286.8,608286.8,24079,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284318,1581267.00
02/05/2017 03:45,2,0.000,ALERT,212.83,299.37,59.949,1486284303,"201051344000582","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,599983.1,599983.1,24266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284320,1581268.00
02/05/2017 03:45,2,0.000,ALERT,212.16,298.77,59.965,1486284303,"201051344000955","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,615320.1,615320.1,24208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284321,1581269.00
02/05/2017 03:45,2,0.000,ALERT,211.93,297.87,59.981,1486284303,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,721283.6,721283.6,24487,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284323,1581270.00
02/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1486284303,"201051344000579","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,624319.7,624319.7,24182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284325,1581271.00
02/05/2017 03:45,2,0.000,ALERT,212.16,299.07,59.965,1486284303,"201051344000890","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,612355.6,612355.6,24263,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284327,1581272.00
02/05/2017 03:45,2,0.000,ALERT,212.61,298.77,59.970,1486284303,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,613428.4,613428.4,24260,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284329,1581273.00
02/05/2017 03:45,2,0.000,ALERT,212.61,297.87,59.922,1486284303,"201051344000417","219011344069620",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,596570.0,596570.0,24426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284331,1581274.00
02/05/2017 03:45,2,0.000,ALERT,211.93,298.77,59.970,1486284303,"274151322000083","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,867508.0,867508.0,23728,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284332,1581275.00
02/05/2017 03:45,2,0.000,ALERT,212.38,298.17,59.970,1486284303,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23835,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284334,1581276.00
02/05/2017 03:45,2,0.000,ALERT,212.16,299.67,59.986,1486284303,"201051344000868","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,607249.2,607249.2,24293,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284336,1581277.00
02/05/2017 03:45,2,0.000,ALERT,211.93,299.07,59.959,1486284303,"274151322000095","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,916143.2,916143.2,23908,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284338,1581278.00
02/05/2017 03:45,2,0.000,ALERT,211.93,298.77,59.959,1486284303,"201051344000988","219011344069620",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,568944.1,568944.1,24325,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284340,1581279.00
02/05/2017 03:45,2,0.000,ALERT,212.16,297.57,59.970,1486284303,"201051344001025","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,613385.7,613385.7,24355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284342,1581280.00
02/05/2017 03:45,2,0.000,ALERT,212.16,299.07,59.965,1486284303,"201051344000458","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,617482.4,617482.4,24017,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284344,1581281.00
02/05/2017 03:45,2,0.000,ALERT,212.83,299.07,59.965,1486284303,"201051344000853","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,616564.2,616564.2,23881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284345,1581282.00
02/05/2017 03:45,2,0.000,ALERT,212.83,298.77,59.959,1486284303,"201051344000685","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,613020.2,613020.2,24141,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284347,1581283.00
02/05/2017 03:45,2,0.000,ALERT,212.61,298.17,59.944,1486284303,"201051344000917","219011344069620",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,609699.2,609699.2,24167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284349,1581284.00
02/05/2017 03:45,2,0.000,ALERT,212.61,299.07,59.933,1486284303,"201051344001145","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,616668.6,616668.6,24001,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284351,1581285.00
02/05/2017 03:45,2,0.000,ALERT,212.38,297.87,59.959,1486284303,"201051344000651","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,608066.1,608066.1,24287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284353,1581286.00
02/05/2017 03:45,2,0.000,ALERT,211.48,298.17,59.965,1486284303,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,831959.7,831959.7,23880,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284355,1581287.00
02/05/2017 03:45,2,0.000,ALERT,212.61,297.57,59.954,1486284303,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,722094.8,722094.8,24391,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284356,1581288.00
02/05/2017 03:45,2,0.000,ALERT,212.16,298.47,59.959,1486284303,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,603585.6,603585.6,24351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284358,1581289.00
02/05/2017 03:45,2,0.000,ALERT,211.93,299.37,59.975,1486284303,"201051344000594","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,619784.0,619784.0,24221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284360,1581290.00
02/05/2017 03:45,2,0.000,ALERT,212.61,298.77,59.954,1486284303,"201051344001203","219011344069620",0.00,-2.50,0,296.36,301.77,0.0,0.0,0.000,611985.8,611985.8,24328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284362,1581291.00
02/05/2017 03:45,2,0.000,ALERT,211.48,298.17,59.954,1486284303,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,848410.3,848410.3,23901,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284363,1581292.00
02/05/2017 03:45,2,0.000,ALERT,212.38,298.77,59.996,1486284303,"201051344000867","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,606088.6,606088.6,24342,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284365,1581293.00
02/05/2017 03:45,2,0.000,ALERT,212.38,298.47,59.965,1486284303,"201051344001093","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,609193.9,609193.9,24219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284367,1581294.00
02/05/2017 03:45,2,0.000,ALERT,212.16,299.07,59.954,1486284303,"201051344000900","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284369,1581295.00
02/05/2017 03:45,2,0.000,ALERT,212.38,298.47,59.959,1486284303,"201051344000648","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,614889.0,614889.0,23849,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284371,1581296.00
02/05/2017 03:45,2,0.000,ALERT,212.38,299.67,59.917,1486284303,"201051344000569","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,626335.4,626335.4,23785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284372,1581297.00
02/05/2017 03:45,2,0.000,ALERT,212.16,299.37,59.938,1486284303,"201051344000983","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486284374,1581298.00
02/05/2017 03:45,2,0.000,ALERT,212.38,299.07,59.954,1486284303,"201051344001158","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,606725.4,606725.4,24247,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284376,1581299.00
02/05/2017 03:45,2,0.000,ALERT,212.83,299.67,59.975,1486284303,"201051344000576","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,617707.1,617707.1,23848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284378,1581300.00
02/05/2017 03:45,2,0.000,ALERT,211.93,296.66,59.944,1486284303,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,820298.1,820298.1,24160,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486284380,1581301.00
02/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1486285203,"201051344000645","219011344069620",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,616831.9,616831.9,23861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285205,1581302.00
02/05/2017 04:00,2,0.000,ALERT,212.16,298.47,59.954,1486285203,"274151322000085","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,847035.8,847035.8,23930,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285207,1581303.00
02/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.954,1486285203,"201051344000633","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,605932.9,605932.9,24318,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285209,1581304.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.97,59.981,1486285203,"201051344000469","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,608815.3,608815.3,24276,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285211,1581305.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.07,59.965,1486285203,"201051344000646","219011344069620",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,604688.1,604688.1,24232,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285213,1581306.00
02/05/2017 04:00,2,0.000,ALERT,211.70,298.77,59.975,1486285203,"274151322000052","219011344069620",0.00,-2.00,0,296.36,300.27,0.0,0.0,0.000,875997.0,875997.0,23693,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285214,1581307.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1486285203,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,615204.7,615204.7,24346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285216,1581308.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.07,59.965,1486285203,"201051344001230","219011344069620",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,608286.8,608286.8,24081,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285218,1581309.00
02/05/2017 04:00,2,0.000,ALERT,212.83,299.67,59.965,1486285203,"201051344000582","219011344069620",0.00,-3.00,0,297.57,300.87,0.0,0.0,0.000,599983.1,599983.1,24268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285220,1581310.00
02/05/2017 04:00,2,0.000,ALERT,211.93,298.77,59.959,1486285203,"201051344000955","219011344069620",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,615320.1,615320.1,24210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285222,1581311.00
02/05/2017 04:00,2,0.000,ALERT,212.16,298.17,59.970,1486285203,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,721283.6,721283.6,24489,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285223,1581312.00
02/05/2017 04:00,2,0.000,ALERT,212.38,300.27,59.917,1486285203,"201051344000579","219011344069620",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,624319.7,624319.7,24184,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285225,1581313.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.37,59.965,1486285203,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,612355.6,612355.6,24265,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285227,1581314.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.912,1486285203,"201051344000438","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,613428.4,613428.4,24262,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285229,1581315.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.47,59.959,1486285203,"201051344000417","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,596570.0,596570.0,24428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285231,1581316.00
02/05/2017 04:00,2,0.000,ALERT,212.16,298.77,59.959,1486285203,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,867508.0,867508.0,23730,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285233,1581317.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.975,1486285203,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,924690.2,924690.2,23837,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285234,1581318.00
02/05/2017 04:00,2,0.000,ALERT,212.16,300.27,59.959,1486285203,"201051344000868","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,607249.2,607249.2,24295,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285236,1581319.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.67,59.917,1486285203,"274151322000095","219011344069620",0.00,-2.50,0,297.26,300.87,0.0,0.0,0.000,916143.2,916143.2,23910,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285238,1581320.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.954,1486285203,"201051344000988","219011344069620",0.00,-2.50,0,294.86,300.57,0.0,0.0,0.000,568944.1,568944.1,24327,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285240,1581321.00
02/05/2017 04:00,2,0.000,ALERT,212.16,297.87,59.965,1486285203,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285242,1581322.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.959,1486285203,"201051344000458","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,617482.4,617482.4,24019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285243,1581323.00
02/05/2017 04:00,2,0.000,ALERT,212.83,299.37,59.949,1486285203,"201051344000853","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,616564.2,616564.2,23883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285245,1581324.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.77,59.965,1486285203,"201051344000685","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,613020.2,613020.2,24143,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285247,1581325.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.47,59.954,1486285203,"201051344000917","219011344069620",0.00,-1.00,0,295.46,299.67,0.0,0.0,0.000,609699.2,609699.2,24169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285249,1581326.00
02/05/2017 04:00,2,0.000,ALERT,212.61,299.07,59.991,1486285203,"201051344001145","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,616668.6,616668.6,24003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285251,1581327.00
02/05/2017 04:00,2,0.000,ALERT,212.38,298.17,59.970,1486285203,"201051344000651","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,608066.1,608066.1,24289,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285252,1581328.00
02/05/2017 04:00,2,0.000,ALERT,211.48,298.17,59.944,1486285203,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,831959.7,831959.7,23882,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285254,1581329.00
02/05/2017 04:00,2,0.000,ALERT,212.61,297.87,59.959,1486285203,"274151322000068","219011344069620",0.00,-1.50,0,295.76,299.07,0.0,0.0,0.000,722094.8,722094.8,24393,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285256,1581330.00
02/05/2017 04:00,2,0.000,ALERT,211.93,298.47,59.954,1486285203,"201051344001135","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,603585.6,603585.6,24353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285258,1581331.00
02/05/2017 04:00,2,0.000,ALERT,211.93,299.67,59.949,1486285203,"201051344000594","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,619784.0,619784.0,24223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285259,1581332.00
02/05/2017 04:00,2,0.000,ALERT,212.38,298.47,59.949,1486285203,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,611985.8,611985.8,24330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285261,1581333.00
02/05/2017 04:00,2,0.000,ALERT,211.70,299.07,59.991,1486285203,"274151322000054","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,848410.3,848410.3,23903,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285263,1581334.00
02/05/2017 04:00,2,0.000,ALERT,212.61,298.77,60.002,1486285203,"201051344000867","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,606088.6,606088.6,24344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285265,1581335.00
02/05/2017 04:00,2,0.000,ALERT,212.16,298.47,59.954,1486285203,"201051344001093","219011344069620",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,609193.9,609193.9,24221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285267,1581336.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.981,1486285203,"201051344000900","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23798,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285269,1581337.00
02/05/2017 04:00,2,0.000,ALERT,212.38,298.77,59.938,1486285203,"201051344000648","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,614889.0,614889.0,23851,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285270,1581338.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1486285203,"201051344000569","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,626335.4,626335.4,23787,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285272,1581339.00
02/05/2017 04:00,2,0.000,ALERT,212.16,299.37,59.965,1486285203,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,618403.2,618403.2,23966,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285274,1581340.00
02/05/2017 04:00,2,0.000,ALERT,212.38,299.07,60.007,1486285203,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,606725.4,606725.4,24249,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486285276,1581341.00
02/05/2017 04:00,2,0.000,ALERT,212.83,299.97,59.959,1486285203,"201051344000576","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,617707.1,617707.1,23850,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285278,1581342.00
02/05/2017 04:00,2,0.000,ALERT,212.16,297.26,59.959,1486285203,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,820298.1,820298.1,24162,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486285279,1581343.00
02/05/2017 04:15,2,0.000,ALERT,212.61,299.07,59.954,1486286104,"201051344000645","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,616831.9,616831.9,23863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286106,1581344.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.17,59.959,1486286104,"274151322000085","219011344069620",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,847035.8,847035.8,23932,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286107,1581345.00
02/05/2017 04:15,2,0.000,ALERT,212.83,299.37,59.959,1486286104,"201051344000633","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,605932.9,605932.9,24320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286109,1581346.00
02/05/2017 04:15,2,0.000,ALERT,212.38,299.07,59.954,1486286104,"201051344000469","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,608815.3,608815.3,24278,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286111,1581347.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.17,59.965,1486286104,"201051344000646","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,604688.1,604688.1,24234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286113,1581348.00
02/05/2017 04:15,2,0.000,ALERT,211.48,298.77,59.959,1486286104,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,875997.0,875997.0,23695,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286115,1581349.00
02/05/2017 04:15,2,0.000,ALERT,212.16,298.17,59.965,1486286104,"201051344000585","219011344069620",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,615204.7,615204.7,24348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286116,1581350.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.47,59.938,1486286104,"201051344001230","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,608286.8,608286.8,24083,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286118,1581351.00
02/05/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1486286104,"201051344000582","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,599983.1,599983.1,24270,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286120,1581352.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.47,59.970,1486286104,"201051344000955","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,615320.1,615320.1,24212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286122,1581353.00
02/05/2017 04:15,2,0.000,ALERT,211.70,297.57,59.959,1486286104,"274151322000094","219011344069620",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,721283.6,721283.6,24491,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286124,1581354.00
