ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 04:15,2,0.000,ALERT,212.16,299.97,59.954,1486286104,"201051344000579","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,624319.7,624319.7,24186,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286126,1581355.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.77,59.959,1486286104,"201051344000890","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,612355.6,612355.6,24267,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286127,1581356.00
02/05/2017 04:15,2,0.000,ALERT,212.38,298.77,59.954,1486286104,"201051344000438","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,613428.4,613428.4,24264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286129,1581357.00
02/05/2017 04:15,2,0.000,ALERT,212.38,297.87,59.949,1486286104,"201051344000417","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,596570.0,596570.0,24430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286131,1581358.00
02/05/2017 04:15,2,0.000,ALERT,211.70,297.87,59.944,1486286104,"274151322000083","219011344069620",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,867508.0,867508.0,23732,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286133,1581359.00
02/05/2017 04:15,2,0.000,ALERT,212.38,297.87,59.959,1486286104,"274151322000076","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23839,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286135,1581360.00
02/05/2017 04:15,2,0.000,ALERT,212.16,300.27,59.954,1486286104,"201051344000868","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,607249.2,607249.2,24297,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286137,1581361.00
02/05/2017 04:15,2,0.000,ALERT,211.70,298.77,59.954,1486286104,"274151322000095","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23912,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286138,1581362.00
02/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.949,1486286104,"201051344000988","219011344069620",0.00,-2.50,0,294.86,301.17,0.0,0.0,0.000,568944.1,568944.1,24329,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286140,1581363.00
02/05/2017 04:15,2,0.000,ALERT,211.93,297.57,59.949,1486286104,"201051344001025","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,613385.7,613385.7,24359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286142,1581364.00
02/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.991,1486286104,"201051344000458","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,617482.4,617482.4,24021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286144,1581365.00
02/05/2017 04:15,2,0.000,ALERT,212.83,299.37,59.949,1486286104,"201051344000853","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,616564.2,616564.2,23885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286145,1581366.00
02/05/2017 04:15,2,0.000,ALERT,212.61,298.47,59.944,1486286104,"201051344000685","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,613020.2,613020.2,24145,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286147,1581367.00
02/05/2017 04:15,2,0.000,ALERT,212.38,298.17,59.938,1486286104,"201051344000917","219011344069620",0.00,-1.50,0,294.86,299.67,0.0,0.0,0.000,609699.2,609699.2,24171,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286149,1581368.00
02/05/2017 04:15,2,0.000,ALERT,212.38,298.47,59.944,1486286104,"201051344001145","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,616668.6,616668.6,24005,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286151,1581369.00
02/05/2017 04:15,2,0.000,ALERT,212.16,297.57,59.933,1486286104,"201051344000651","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,608066.1,608066.1,24291,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286153,1581370.00
02/05/2017 04:15,2,0.000,ALERT,211.25,297.26,59.944,1486286104,"274151322000088","219011344069620",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23884,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286154,1581371.00
02/05/2017 04:15,2,0.000,ALERT,212.38,297.26,59.933,1486286104,"274151322000068","219011344069620",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,722094.8,722094.8,24395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286156,1581372.00
02/05/2017 04:15,2,0.000,ALERT,211.93,298.17,59.938,1486286104,"201051344001135","219011344069620",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,603585.6,603585.6,24355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286158,1581373.00
02/05/2017 04:15,2,0.000,ALERT,211.93,299.97,59.949,1486286104,"201051344000594","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,619784.0,619784.0,24225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286160,1581374.00
02/05/2017 04:15,2,0.000,ALERT,212.38,298.17,59.949,1486286104,"201051344001203","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,611985.8,611985.8,24332,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286162,1581375.00
02/05/2017 04:15,2,0.000,ALERT,211.48,298.47,59.938,1486286104,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,848410.3,848410.3,23905,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286164,1581376.00
02/05/2017 04:15,2,0.000,ALERT,212.61,298.77,59.949,1486286104,"201051344000867","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,606088.6,606088.6,24346,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286165,1581377.00
02/05/2017 04:15,2,0.000,ALERT,212.16,298.17,59.933,1486286104,"201051344001093","219011344069620",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,609193.9,609193.9,24223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286167,1581378.00
02/05/2017 04:15,2,0.000,ALERT,212.16,299.07,59.933,1486286104,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,625381.5,625381.5,23800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286169,1581379.00
02/05/2017 04:15,2,0.000,ALERT,212.38,298.77,59.970,1486286104,"201051344000648","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,614889.0,614889.0,23853,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486286171,1581380.00
02/05/2017 04:15,2,0.000,ALERT,212.16,299.67,59.944,1486286104,"201051344000569","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,626335.4,626335.4,23789,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286173,1581381.00
02/05/2017 04:15,2,0.000,ALERT,212.16,299.37,59.944,1486286104,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,618403.2,618403.2,23968,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286174,1581382.00
02/05/2017 04:15,2,0.000,ALERT,212.38,299.37,59.949,1486286104,"201051344001158","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,606725.4,606725.4,24251,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286176,1581383.00
02/05/2017 04:15,2,0.000,ALERT,212.61,299.97,59.944,1486286104,"201051344000576","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,617707.1,617707.1,23852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286178,1581384.00
02/05/2017 04:15,2,0.000,ALERT,211.70,296.96,59.944,1486286104,"274151322000087","219011344069620",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,820298.1,820298.1,24164,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486286180,1581385.00
02/05/2017 04:30,2,0.000,ALERT,212.61,299.07,59.996,1486287003,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,616831.9,616831.9,23865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287005,1581386.00
02/05/2017 04:30,2,0.000,ALERT,212.16,297.87,59.959,1486287003,"274151322000085","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,847035.8,847035.8,23934,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287007,1581387.00
02/05/2017 04:30,2,0.000,ALERT,212.83,299.07,59.986,1486287003,"201051344000633","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,605932.9,605932.9,24322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287008,1581388.00
02/05/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1486287003,"201051344000469","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,608815.3,608815.3,24280,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287010,1581389.00
02/05/2017 04:30,2,0.000,ALERT,211.93,298.77,59.954,1486287003,"201051344000646","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,604688.1,604688.1,24236,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287012,1581390.00
02/05/2017 04:30,2,0.000,ALERT,211.93,297.57,59.959,1486287003,"274151322000052","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,875997.0,875997.0,23697,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287014,1581391.00
02/05/2017 04:30,2,0.000,ALERT,212.38,299.07,59.949,1486287003,"201051344000585","219011344069620",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,615204.7,615204.7,24350,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287016,1581392.00
02/05/2017 04:30,2,0.000,ALERT,212.16,298.77,59.996,1486287003,"201051344001230","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,608286.8,608286.8,24085,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287017,1581393.00
02/05/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1486287003,"201051344000582","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,599983.1,599983.1,24272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287019,1581394.00
02/05/2017 04:30,2,0.000,ALERT,211.70,298.47,59.959,1486287003,"201051344000955","219011344069620",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,615320.1,615320.1,24214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287021,1581395.00
02/05/2017 04:30,2,0.000,ALERT,211.93,297.87,59.954,1486287003,"274151322000094","219011344069620",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,721283.6,721283.6,24493,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287023,1581396.00
02/05/2017 04:30,2,0.000,ALERT,212.38,299.67,59.954,1486287003,"201051344000579","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,624319.7,624319.7,24188,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287025,1581397.00
02/05/2017 04:30,2,0.000,ALERT,211.93,299.07,59.954,1486287003,"201051344000890","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,612355.6,612355.6,24269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287026,1581398.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.47,59.965,1486287003,"201051344000438","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,613428.4,613428.4,24266,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287028,1581399.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.17,59.959,1486287003,"201051344000417","219011344069620",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,596570.0,596570.0,24432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287030,1581400.00
02/05/2017 04:30,2,0.000,ALERT,211.93,297.87,59.949,1486287003,"274151322000083","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,867508.0,867508.0,23734,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287032,1581401.00
02/05/2017 04:30,2,0.000,ALERT,212.61,298.17,59.954,1486287003,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,924690.2,924690.2,23841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287033,1581402.00
02/05/2017 04:30,2,0.000,ALERT,212.38,300.27,59.959,1486287003,"201051344000868","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,607249.2,607249.2,24299,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287035,1581403.00
02/05/2017 04:30,2,0.000,ALERT,211.70,299.07,59.933,1486287003,"274151322000095","219011344069620",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,916143.2,916143.2,23914,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287037,1581404.00
02/05/2017 04:30,2,0.000,ALERT,212.16,299.07,59.975,1486287003,"201051344000988","219011344069620",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,568944.1,568944.1,24331,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287039,1581405.00
02/05/2017 04:30,2,0.000,ALERT,211.93,297.57,59.949,1486287003,"201051344001025","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,613385.7,613385.7,24361,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287041,1581406.00
02/05/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1486287003,"201051344000458","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,617482.4,617482.4,24023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287043,1581407.00
02/05/2017 04:30,2,0.000,ALERT,213.06,299.37,59.944,1486287003,"201051344000853","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,616564.2,616564.2,23887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287044,1581408.00
02/05/2017 04:30,2,0.000,ALERT,212.61,298.77,59.949,1486287003,"201051344000685","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,613020.2,613020.2,24147,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287046,1581409.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.47,59.944,1486287003,"201051344000917","219011344069620",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,609699.2,609699.2,24173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287048,1581410.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.77,59.944,1486287003,"201051344001145","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,616668.6,616668.6,24007,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287050,1581411.00
02/05/2017 04:30,2,0.000,ALERT,212.16,298.17,59.954,1486287003,"201051344000651","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,608066.1,608066.1,24293,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287052,1581412.00
02/05/2017 04:30,2,0.000,ALERT,211.48,298.17,59.949,1486287003,"274151322000088","219011344069620",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,831959.7,831959.7,23886,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287053,1581413.00
02/05/2017 04:30,2,0.000,ALERT,212.61,297.26,59.954,1486287003,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,722094.8,722094.8,24397,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287055,1581414.00
02/05/2017 04:30,2,0.000,ALERT,211.70,298.47,59.944,1486287003,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,603585.6,603585.6,24357,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287057,1581415.00
02/05/2017 04:30,2,0.000,ALERT,212.16,299.67,59.949,1486287003,"201051344000594","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,619784.0,619784.0,24227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287059,1581416.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.47,59.907,1486287003,"201051344001203","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,611985.8,611985.8,24334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287061,1581417.00
02/05/2017 04:30,2,0.000,ALERT,211.70,298.47,59.938,1486287003,"274151322000054","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,848410.3,848410.3,23907,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287062,1581418.00
02/05/2017 04:30,2,0.000,ALERT,212.61,299.07,59.991,1486287003,"201051344000867","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,606088.6,606088.6,24348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287064,1581419.00
02/05/2017 04:30,2,0.000,ALERT,212.16,298.47,59.938,1486287003,"201051344001093","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,609193.9,609193.9,24225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287066,1581420.00
02/05/2017 04:30,2,0.000,ALERT,212.16,299.07,59.949,1486287003,"201051344000900","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,625381.5,625381.5,23802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287068,1581421.00
02/05/2017 04:30,2,0.000,ALERT,212.38,298.77,59.954,1486287003,"201051344000648","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,614889.0,614889.0,23855,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287070,1581422.00
02/05/2017 04:30,2,0.000,ALERT,212.38,299.67,59.965,1486287003,"201051344000569","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,626335.4,626335.4,23791,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287072,1581423.00
02/05/2017 04:30,2,0.000,ALERT,212.38,299.67,59.996,1486287003,"201051344000983","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23970,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287074,1581424.00
02/05/2017 04:30,2,0.000,ALERT,212.61,299.37,59.954,1486287003,"201051344001158","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,606725.4,606725.4,24253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287075,1581425.00
02/05/2017 04:30,2,0.000,ALERT,212.83,299.97,59.944,1486287003,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,617707.1,617707.1,23854,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287077,1581426.00
02/05/2017 04:30,2,0.000,ALERT,211.93,297.26,59.938,1486287003,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.07,0.0,0.0,0.000,820298.1,820298.1,24166,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287079,1581427.00
02/05/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1486287904,"201051344000645","219011344069620",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,616831.9,616831.9,23867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287906,1581428.00
02/05/2017 04:45,2,0.000,ALERT,211.93,297.87,59.954,1486287904,"274151322000085","219011344069620",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,847035.8,847035.8,23936,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287908,1581429.00
02/05/2017 04:45,2,0.000,ALERT,213.06,299.67,59.965,1486287904,"201051344000633","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,605932.9,605932.9,24324,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287910,1581430.00
02/05/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1486287904,"201051344000469","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,608815.3,608815.3,24282,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287912,1581431.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.77,59.996,1486287904,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,604688.1,604688.1,24238,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287914,1581432.00
02/05/2017 04:45,2,0.000,ALERT,211.70,297.87,59.928,1486287904,"274151322000052","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,875997.0,875997.0,23699,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287915,1581433.00
02/05/2017 04:45,2,0.000,ALERT,212.38,299.07,59.970,1486287904,"201051344000585","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,615204.7,615204.7,24352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287917,1581434.00
02/05/2017 04:45,2,0.000,ALERT,212.16,299.07,59.959,1486287904,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,608286.8,608286.8,24087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287919,1581435.00
02/05/2017 04:45,2,0.000,ALERT,212.83,299.67,59.986,1486287904,"201051344000582","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,599983.1,599983.1,24274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287921,1581436.00
02/05/2017 04:45,2,0.000,ALERT,211.93,298.77,60.007,1486287904,"201051344000955","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,615320.1,615320.1,24216,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287923,1581437.00
02/05/2017 04:45,2,0.000,ALERT,211.70,297.57,59.965,1486287904,"274151322000094","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,721283.6,721283.6,24495,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287924,1581438.00
02/05/2017 04:45,2,0.000,ALERT,212.38,299.97,59.965,1486287904,"201051344000579","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,624319.7,624319.7,24190,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287926,1581439.00
02/05/2017 04:45,2,0.000,ALERT,212.16,299.07,60.002,1486287904,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,612355.6,612355.6,24271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287928,1581440.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.47,59.965,1486287904,"201051344000438","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,613428.4,613428.4,24268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287930,1581441.00
02/05/2017 04:45,2,0.000,ALERT,212.61,298.47,59.965,1486287904,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,596570.0,596570.0,24434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287932,1581442.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.77,59.970,1486287904,"274151322000083","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,867508.0,867508.0,23736,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287933,1581443.00
02/05/2017 04:45,2,0.000,ALERT,212.61,298.17,59.965,1486287904,"274151322000076","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,924690.2,924690.2,23843,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287935,1581444.00
02/05/2017 04:45,2,0.000,ALERT,212.16,300.27,59.975,1486287904,"201051344000868","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,607249.2,607249.2,24301,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287937,1581445.00
02/05/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1486287904,"274151322000095","219011344069620",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,916143.2,916143.2,23916,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287939,1581446.00
02/05/2017 04:45,2,0.000,ALERT,211.93,299.07,59.975,1486287904,"201051344000988","219011344069620",0.00,-3.00,0,294.26,300.87,0.0,0.0,0.000,568944.1,568944.1,24333,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287941,1581447.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.17,59.981,1486287904,"201051344001025","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,613385.7,613385.7,24363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287942,1581448.00
02/05/2017 04:45,2,0.000,ALERT,212.16,299.37,59.975,1486287904,"201051344000458","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,617482.4,617482.4,24025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287944,1581449.00
02/05/2017 04:45,2,0.000,ALERT,212.83,299.37,59.954,1486287904,"201051344000853","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,616564.2,616564.2,23889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287946,1581450.00
02/05/2017 04:45,2,0.000,ALERT,212.61,299.07,59.975,1486287904,"201051344000685","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,613020.2,613020.2,24149,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287948,1581451.00
02/05/2017 04:45,2,0.000,ALERT,212.38,298.47,59.975,1486287904,"201051344000917","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,609699.2,609699.2,24175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287950,1581452.00
02/05/2017 04:45,2,0.000,ALERT,212.38,299.07,60.023,1486287904,"201051344001145","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,616668.6,616668.6,24009,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287951,1581453.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.17,60.018,1486287904,"201051344000651","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,608066.1,608066.1,24295,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287953,1581454.00
02/05/2017 04:45,2,0.000,ALERT,211.48,298.17,59.959,1486287904,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23888,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287955,1581455.00
02/05/2017 04:45,2,0.000,ALERT,212.38,297.26,59.959,1486287904,"274151322000068","219011344069620",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,722094.8,722094.8,24399,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287957,1581456.00
02/05/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1486287904,"201051344001135","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,603585.6,603585.6,24359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287959,1581457.00
02/05/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1486287904,"201051344000594","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,619784.0,619784.0,24229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287960,1581458.00
02/05/2017 04:45,2,0.000,ALERT,212.16,298.47,59.970,1486287904,"201051344001203","219011344069620",0.00,-3.50,0,296.06,302.07,0.0,0.0,0.000,611985.8,611985.8,24336,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287962,1581459.00
02/05/2017 04:45,2,0.000,ALERT,211.70,298.77,59.970,1486287904,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,848410.3,848410.3,23909,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287964,1581460.00
02/05/2017 04:45,2,0.000,ALERT,212.61,298.77,59.970,1486287904,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,606088.6,606088.6,24350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287966,1581461.00
02/05/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1486287904,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,609193.9,609193.9,24227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287968,1581462.00
02/05/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1486287904,"201051344000900","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,625381.5,625381.5,23804,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287970,1581463.00
02/05/2017 04:45,2,0.000,ALERT,212.38,298.47,59.981,1486287904,"201051344000648","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,614889.0,614889.0,23857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486287972,1581464.00
02/05/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1486287904,"201051344000569","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,626335.4,626335.4,23793,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287973,1581465.00
02/05/2017 04:45,2,0.000,ALERT,212.16,299.67,59.981,1486287904,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23972,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287975,1581466.00
02/05/2017 04:45,2,0.000,ALERT,212.38,299.07,59.986,1486287904,"201051344001158","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606725.4,606725.4,24255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287977,1581467.00
02/05/2017 04:45,2,0.000,ALERT,212.83,299.97,60.007,1486287904,"201051344000576","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,617707.1,617707.1,23856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287979,1581468.00
02/05/2017 04:45,2,0.000,ALERT,211.93,297.57,59.970,1486287904,"274151322000087","219011344069620",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,820298.1,820298.1,24168,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486287981,1581469.00
02/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.986,1486288803,"201051344000645","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,616831.9,616831.9,23869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288805,1581470.00
02/05/2017 05:00,2,0.000,ALERT,211.70,297.87,59.938,1486288803,"274151322000085","219011344069620",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,847035.8,847035.8,23938,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288807,1581471.00
02/05/2017 05:00,2,0.000,ALERT,212.83,299.67,59.965,1486288803,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,605932.9,605932.9,24326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288809,1581472.00
02/05/2017 05:00,2,0.000,ALERT,212.38,299.67,59.986,1486288803,"201051344000469","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,608815.3,608815.3,24284,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288811,1581473.00
02/05/2017 05:00,2,0.000,ALERT,211.93,298.77,59.991,1486288803,"201051344000646","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,604688.1,604688.1,24240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288813,1581474.00
02/05/2017 05:00,2,0.000,ALERT,211.25,297.87,59.986,1486288803,"274151322000052","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,875997.0,875997.0,23701,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288814,1581475.00
02/05/2017 05:00,2,0.000,ALERT,212.38,299.37,59.965,1486288803,"201051344000585","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,615204.7,615204.7,24354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288816,1581476.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.07,59.986,1486288803,"201051344001230","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,608286.8,608286.8,24089,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288818,1581477.00
02/05/2017 05:00,2,0.000,ALERT,212.61,299.37,59.981,1486288803,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,599983.1,599983.1,24276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288820,1581478.00
02/05/2017 05:00,2,0.000,ALERT,211.93,299.07,59.991,1486288803,"201051344000955","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,615320.1,615320.1,24218,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288822,1581479.00
02/05/2017 05:00,2,0.000,ALERT,211.48,297.26,59.975,1486288803,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,721283.6,721283.6,24497,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288823,1581480.00
02/05/2017 05:00,2,0.000,ALERT,212.16,300.57,60.039,1486288803,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,624319.7,624319.7,24192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288825,1581481.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.37,59.991,1486288803,"201051344000890","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,612355.6,612355.6,24273,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288827,1581482.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.77,59.996,1486288803,"201051344000438","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,613428.4,613428.4,24270,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288829,1581483.00
02/05/2017 05:00,2,0.000,ALERT,212.61,298.47,59.996,1486288803,"201051344000417","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,596570.0,596570.0,24436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288831,1581484.00
02/05/2017 05:00,2,0.000,ALERT,211.48,298.47,59.970,1486288803,"274151322000083","219011344069620",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,867508.0,867508.0,23738,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288833,1581485.00
02/05/2017 05:00,2,0.000,ALERT,212.16,297.87,60.023,1486288803,"274151322000076","219011344069620",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,924690.2,924690.2,23845,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288835,1581486.00
02/05/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1486288803,"201051344000868","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,607249.2,607249.2,24303,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288837,1581487.00
02/05/2017 05:00,2,0.000,ALERT,211.48,298.77,59.965,1486288803,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,916143.2,916143.2,23918,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288838,1581488.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1486288803,"201051344000988","219011344069620",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,568944.1,568944.1,24335,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288840,1581489.00
02/05/2017 05:00,2,0.000,ALERT,211.93,298.17,59.991,1486288803,"201051344001025","219011344069620",0.00,-4.00,0,295.16,301.17,0.0,0.0,0.000,613385.7,613385.7,24365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288842,1581490.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.949,1486288803,"201051344000458","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,617482.4,617482.4,24027,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288844,1581491.00
02/05/2017 05:00,2,0.000,ALERT,212.83,299.37,60.034,1486288803,"201051344000853","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,616564.2,616564.2,23891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288846,1581492.00
02/05/2017 05:00,2,0.000,ALERT,212.38,299.07,59.986,1486288803,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,613020.2,613020.2,24151,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288847,1581493.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1486288803,"201051344000917","219011344069620",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,609699.2,609699.2,24177,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288849,1581494.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.77,59.981,1486288803,"201051344001145","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,616668.6,616668.6,24011,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288851,1581495.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.17,59.981,1486288803,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,608066.1,608066.1,24297,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288853,1581496.00
02/05/2017 05:00,2,0.000,ALERT,211.03,297.57,59.944,1486288803,"274151322000088","219011344069620",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,831959.7,831959.7,23890,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288854,1581497.00
02/05/2017 05:00,2,0.000,ALERT,212.16,297.26,59.965,1486288803,"274151322000068","219011344069620",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,722094.8,722094.8,24401,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288856,1581498.00
02/05/2017 05:00,2,0.000,ALERT,211.93,299.07,59.975,1486288803,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,603585.6,603585.6,24361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288858,1581499.00
