ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 05:00,2,0.000,ALERT,211.93,299.97,59.981,1486288803,"201051344000594","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,619784.0,619784.0,24231,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288860,1581500.00
02/05/2017 05:00,2,0.000,ALERT,212.16,298.77,59.981,1486288803,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,611985.8,611985.8,24338,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288862,1581501.00
02/05/2017 05:00,2,0.000,ALERT,211.25,298.47,59.981,1486288803,"274151322000054","219011344069620",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,848410.3,848410.3,23911,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288863,1581502.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.77,59.981,1486288803,"201051344000867","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,606088.6,606088.6,24352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288865,1581503.00
02/05/2017 05:00,2,0.000,ALERT,212.16,298.77,59.986,1486288803,"201051344001093","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,609193.9,609193.9,24229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288867,1581504.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.970,1486288803,"201051344000900","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,625381.5,625381.5,23806,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288869,1581505.00
02/05/2017 05:00,2,0.000,ALERT,212.38,298.77,59.970,1486288803,"201051344000648","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,614889.0,614889.0,23859,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288871,1581506.00
02/05/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1486288803,"201051344000569","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,626335.4,626335.4,23795,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288872,1581507.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.67,59.981,1486288803,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23974,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288874,1581508.00
02/05/2017 05:00,2,0.000,ALERT,212.16,299.37,59.975,1486288803,"201051344001158","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,606725.4,606725.4,24257,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288876,1581509.00
02/05/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1486288803,"201051344000576","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,617707.1,617707.1,23858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486288878,1581510.00
02/05/2017 05:00,2,0.000,ALERT,211.70,296.96,59.938,1486288803,"274151322000087","219011344069620",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,820298.1,820298.1,24170,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486288880,1581511.00
02/05/2017 05:15,2,0.000,ALERT,212.61,298.77,59.975,1486289703,"201051344000645","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,616831.9,616831.9,23871,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289705,1581512.00
02/05/2017 05:15,2,0.000,ALERT,211.70,296.66,59.975,1486289703,"274151322000085","219011344069620",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,847035.8,847035.8,23940,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289707,1581513.00
02/05/2017 05:15,2,0.000,ALERT,212.83,298.77,59.975,1486289703,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,605932.9,605932.9,24328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289709,1581514.00
02/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.965,1486289703,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,608815.3,608815.3,24286,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289711,1581515.00
02/05/2017 05:15,2,0.000,ALERT,211.70,298.17,59.933,1486289703,"201051344000646","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,604688.1,604688.1,24242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289712,1581516.00
02/05/2017 05:15,2,0.000,ALERT,211.25,297.57,59.922,1486289703,"274151322000052","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,875997.0,875997.0,23703,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289714,1581517.00
02/05/2017 05:15,2,0.000,ALERT,211.93,298.17,59.981,1486289703,"201051344000585","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,615204.7,615204.7,24356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289716,1581518.00
02/05/2017 05:15,2,0.000,ALERT,211.93,299.07,59.975,1486289703,"201051344001230","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,608286.8,608286.8,24091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289718,1581519.00
02/05/2017 05:15,2,0.000,ALERT,212.38,299.37,59.981,1486289703,"201051344000582","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,599983.1,599983.1,24278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289720,1581520.00
02/05/2017 05:15,2,0.000,ALERT,211.48,298.17,60.007,1486289703,"201051344000955","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,615320.1,615320.1,24220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289721,1581521.00
02/05/2017 05:15,2,0.000,ALERT,211.70,296.66,59.986,1486289703,"274151322000094","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,721283.6,721283.6,24499,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289723,1581522.00
02/05/2017 05:15,2,0.000,ALERT,212.16,299.97,59.981,1486289703,"201051344000579","219011344069620",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,624319.7,624319.7,24194,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289725,1581523.00
02/05/2017 05:15,2,0.000,ALERT,211.70,298.77,59.991,1486289703,"201051344000890","219011344069620",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,612355.6,612355.6,24275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289727,1581524.00
02/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.981,1486289703,"201051344000438","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,613428.4,613428.4,24272,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289729,1581525.00
02/05/2017 05:15,2,0.000,ALERT,212.16,297.57,59.981,1486289703,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,596570.0,596570.0,24438,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289730,1581526.00
02/05/2017 05:15,2,0.000,ALERT,211.70,298.17,59.975,1486289703,"274151322000083","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,867508.0,867508.0,23740,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289732,1581527.00
02/05/2017 05:15,2,0.000,ALERT,212.38,297.57,59.991,1486289703,"274151322000076","219011344069620",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,924690.2,924690.2,23847,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289734,1581528.00
02/05/2017 05:15,2,0.000,ALERT,211.93,299.67,59.970,1486289703,"201051344000868","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,607249.2,607249.2,24305,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289736,1581529.00
02/05/2017 05:15,2,0.000,ALERT,211.48,298.47,59.975,1486289703,"274151322000095","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,916143.2,916143.2,23920,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289738,1581530.00
02/05/2017 05:15,2,0.000,ALERT,211.93,298.77,59.975,1486289703,"201051344000988","219011344069620",0.00,-3.00,0,294.56,300.87,0.0,0.0,0.000,568944.1,568944.1,24337,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289739,1581531.00
02/05/2017 05:15,2,0.000,ALERT,211.70,297.26,59.928,1486289703,"201051344001025","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,613385.7,613385.7,24367,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289741,1581532.00
02/05/2017 05:15,2,0.000,ALERT,211.93,298.77,59.959,1486289703,"201051344000458","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,617482.4,617482.4,24029,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289743,1581533.00
02/05/2017 05:15,2,0.000,ALERT,212.61,298.77,59.959,1486289703,"201051344000853","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,616564.2,616564.2,23893,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289745,1581534.00
02/05/2017 05:15,2,0.000,ALERT,212.16,297.87,59.954,1486289703,"201051344000685","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,613020.2,613020.2,24153,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289747,1581535.00
02/05/2017 05:15,2,0.000,ALERT,212.16,297.87,59.970,1486289703,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,609699.2,609699.2,24179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289748,1581536.00
02/05/2017 05:15,2,0.000,ALERT,212.38,298.47,59.965,1486289703,"201051344001145","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,616668.6,616668.6,24013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289750,1581537.00
02/05/2017 05:15,2,0.000,ALERT,211.93,297.26,59.949,1486289703,"201051344000651","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,608066.1,608066.1,24299,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289752,1581538.00
02/05/2017 05:15,2,0.000,ALERT,211.48,297.87,59.954,1486289703,"274151322000088","219011344069620",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,831959.7,831959.7,23892,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289754,1581539.00
02/05/2017 05:15,2,0.000,ALERT,212.38,296.96,59.949,1486289703,"274151322000068","219011344069620",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,722094.8,722094.8,24403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289756,1581540.00
02/05/2017 05:15,2,0.000,ALERT,211.70,298.47,59.965,1486289703,"201051344001135","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,603585.6,603585.6,24363,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289757,1581541.00
02/05/2017 05:15,2,0.000,ALERT,211.93,299.97,59.959,1486289703,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,619784.0,619784.0,24233,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289759,1581542.00
02/05/2017 05:15,2,0.000,ALERT,212.16,297.87,59.959,1486289703,"201051344001203","219011344069620",0.00,-3.50,0,295.76,302.07,0.0,0.0,0.000,611985.8,611985.8,24340,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289761,1581543.00
02/05/2017 05:15,2,0.000,ALERT,211.48,297.57,59.949,1486289703,"274151322000054","219011344069620",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,848410.3,848410.3,23913,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289763,1581544.00
02/05/2017 05:15,2,0.000,ALERT,212.38,298.47,59.944,1486289703,"201051344000867","219011344069620",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,606088.6,606088.6,24354,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289765,1581545.00
02/05/2017 05:15,2,0.000,ALERT,211.93,298.17,59.970,1486289703,"201051344001093","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,609193.9,609193.9,24231,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289766,1581546.00
02/05/2017 05:15,2,0.000,ALERT,211.93,299.07,59.965,1486289703,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289768,1581547.00
02/05/2017 05:15,2,0.000,ALERT,212.16,298.47,59.922,1486289703,"201051344000648","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,614889.0,614889.0,23861,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289770,1581548.00
02/05/2017 05:15,2,0.000,ALERT,212.16,299.07,59.959,1486289703,"201051344000569","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,626335.4,626335.4,23797,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289772,1581549.00
02/05/2017 05:15,2,0.000,ALERT,211.93,299.07,59.928,1486289703,"201051344000983","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,618403.2,618403.2,23976,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486289774,1581550.00
02/05/2017 05:15,2,0.000,ALERT,212.16,298.77,59.965,1486289703,"201051344001158","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,606725.4,606725.4,24259,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289775,1581551.00
02/05/2017 05:15,2,0.000,ALERT,212.61,299.37,59.954,1486289703,"201051344000576","219011344069620",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,617707.1,617707.1,23860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289777,1581552.00
02/05/2017 05:15,2,0.000,ALERT,211.70,296.66,59.991,1486289703,"274151322000087","219011344069620",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,820298.1,820298.1,24172,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486289779,1581553.00
02/05/2017 05:30,2,0.000,ALERT,212.61,299.07,60.002,1486290603,"201051344000645","219011344069620",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,616831.9,616831.9,23873,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290605,1581554.00
02/05/2017 05:30,2,0.000,ALERT,211.48,296.66,59.981,1486290603,"274151322000085","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,847035.8,847035.8,23942,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290607,1581555.00
02/05/2017 05:30,2,0.000,ALERT,212.61,298.77,59.975,1486290603,"201051344000633","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,605932.9,605932.9,24330,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486290608,1581556.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.07,59.954,1486290603,"201051344000469","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,608815.3,608815.3,24288,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290610,1581557.00
02/05/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1486290603,"201051344000646","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,604688.1,604688.1,24244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486290612,1581558.00
02/05/2017 05:30,2,0.000,ALERT,211.03,297.87,59.965,1486290603,"274151322000052","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,875997.0,875997.0,23705,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290614,1581559.00
02/05/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1486290603,"201051344000585","219011344069620",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,615204.7,615204.7,24358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290616,1581560.00
02/05/2017 05:30,2,0.000,ALERT,211.70,298.47,59.959,1486290603,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,608286.8,608286.8,24093,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290617,1581561.00
02/05/2017 05:30,2,0.000,ALERT,212.38,298.77,59.975,1486290603,"201051344000582","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,599983.1,599983.1,24280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290619,1581562.00
02/05/2017 05:30,2,0.000,ALERT,211.48,298.17,59.970,1486290603,"201051344000955","219011344069620",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,615320.1,615320.1,24222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290621,1581563.00
02/05/2017 05:30,2,0.000,ALERT,211.48,296.66,59.975,1486290603,"274151322000094","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,721283.6,721283.6,24501,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290623,1581564.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1486290603,"201051344000579","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,624319.7,624319.7,24196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290625,1581565.00
02/05/2017 05:30,2,0.000,ALERT,211.70,298.47,59.975,1486290603,"201051344000890","219011344069620",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,612355.6,612355.6,24277,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290626,1581566.00
02/05/2017 05:30,2,0.000,ALERT,211.93,297.87,59.954,1486290603,"201051344000438","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,613428.4,613428.4,24274,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290628,1581567.00
02/05/2017 05:30,2,0.000,ALERT,212.16,297.87,59.975,1486290603,"201051344000417","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,596570.0,596570.0,24440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290630,1581568.00
02/05/2017 05:30,2,0.000,ALERT,211.70,297.57,59.944,1486290603,"274151322000083","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,867508.0,867508.0,23742,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290632,1581569.00
02/05/2017 05:30,2,0.000,ALERT,212.16,297.26,59.970,1486290603,"274151322000076","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,924690.2,924690.2,23849,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290634,1581570.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.97,59.996,1486290603,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,607249.2,607249.2,24307,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290635,1581571.00
02/05/2017 05:30,2,0.000,ALERT,211.48,298.17,59.965,1486290603,"274151322000095","219011344069620",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,916143.2,916143.2,23922,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290637,1581572.00
02/05/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1486290603,"201051344000988","219011344069620",0.00,-3.00,0,294.26,300.57,0.0,0.0,0.000,568944.1,568944.1,24339,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290639,1581573.00
02/05/2017 05:30,2,0.000,ALERT,211.48,296.96,59.986,1486290603,"201051344001025","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,613385.7,613385.7,24369,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290641,1581574.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.37,59.949,1486290603,"201051344000458","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,617482.4,617482.4,24031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290643,1581575.00
02/05/2017 05:30,2,0.000,ALERT,212.61,299.07,59.996,1486290603,"201051344000853","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,616564.2,616564.2,23895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290644,1581576.00
02/05/2017 05:30,2,0.000,ALERT,212.16,298.17,59.996,1486290603,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,613020.2,613020.2,24155,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290646,1581577.00
02/05/2017 05:30,2,0.000,ALERT,212.16,297.57,59.986,1486290603,"201051344000917","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,609699.2,609699.2,24181,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290648,1581578.00
02/05/2017 05:30,2,0.000,ALERT,212.16,298.17,59.991,1486290603,"201051344001145","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,616668.6,616668.6,24015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290650,1581579.00
02/05/2017 05:30,2,0.000,ALERT,211.93,297.26,59.986,1486290603,"201051344000651","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,608066.1,608066.1,24301,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290652,1581580.00
02/05/2017 05:30,2,0.000,ALERT,211.25,297.57,59.975,1486290603,"274151322000088","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,831959.7,831959.7,23894,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290653,1581581.00
02/05/2017 05:30,2,0.000,ALERT,212.16,296.66,59.986,1486290603,"274151322000068","219011344069620",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,722094.8,722094.8,24405,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290655,1581582.00
02/05/2017 05:30,2,0.000,ALERT,211.48,298.17,59.986,1486290603,"201051344001135","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,603585.6,603585.6,24365,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290657,1581583.00
02/05/2017 05:30,2,0.000,ALERT,211.93,299.97,59.986,1486290603,"201051344000594","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,619784.0,619784.0,24235,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290659,1581584.00
02/05/2017 05:30,2,0.000,ALERT,211.93,297.87,59.991,1486290603,"201051344001203","219011344069620",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,611985.8,611985.8,24342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290661,1581585.00
02/05/2017 05:30,2,0.000,ALERT,211.48,297.26,59.996,1486290603,"274151322000054","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,848410.3,848410.3,23915,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290662,1581586.00
02/05/2017 05:30,2,0.000,ALERT,212.38,299.07,59.970,1486290603,"201051344000867","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,606088.6,606088.6,24356,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290664,1581587.00
02/05/2017 05:30,2,0.000,ALERT,211.70,297.87,59.996,1486290603,"201051344001093","219011344069620",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,609193.9,609193.9,24233,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486290666,1581588.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.37,59.996,1486290603,"201051344000900","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,625381.5,625381.5,23810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290668,1581589.00
02/05/2017 05:30,2,0.000,ALERT,212.16,298.47,59.986,1486290603,"201051344000648","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,614889.0,614889.0,23863,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290670,1581590.00
02/05/2017 05:30,2,0.000,ALERT,212.38,299.97,60.002,1486290603,"201051344000569","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,626335.4,626335.4,23799,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290672,1581591.00
02/05/2017 05:30,2,0.000,ALERT,212.16,299.37,59.991,1486290603,"201051344000983","219011344069620",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,618403.2,618403.2,23978,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486290674,1581592.00
02/05/2017 05:30,2,0.000,ALERT,212.16,298.77,60.018,1486290603,"201051344001158","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,606725.4,606725.4,24261,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290675,1581593.00
02/05/2017 05:30,2,0.000,ALERT,212.83,299.97,59.986,1486290603,"201051344000576","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,617707.1,617707.1,23862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290677,1581594.00
02/05/2017 05:30,2,0.000,ALERT,211.70,296.36,59.986,1486290603,"274151322000087","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,820298.1,820298.1,24174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486290679,1581595.00
02/05/2017 05:45,2,0.000,ALERT,212.16,298.17,60.007,1486291503,"201051344000645","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,616831.9,616831.9,23875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291505,1581596.00
02/05/2017 05:45,2,0.000,ALERT,211.70,297.26,60.018,1486291503,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,847035.8,847035.8,23944,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291507,1581597.00
02/05/2017 05:45,2,0.000,ALERT,212.38,298.47,59.975,1486291503,"201051344000633","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,605932.9,605932.9,24332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291508,1581598.00
02/05/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1486291503,"201051344000469","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,608815.3,608815.3,24290,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291510,1581599.00
02/05/2017 05:45,2,0.000,ALERT,211.48,297.57,59.986,1486291503,"201051344000646","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,604688.1,604688.1,24246,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291512,1581600.00
02/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1486291503,"274151322000052","219011344069620",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,875997.0,875997.0,23707,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291514,1581601.00
02/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.933,1486291503,"201051344000585","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,615204.7,615204.7,24360,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291515,1581602.00
02/05/2017 05:45,2,0.000,ALERT,211.70,297.87,59.975,1486291503,"201051344001230","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,608286.8,608286.8,24095,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291517,1581603.00
02/05/2017 05:45,2,0.000,ALERT,212.16,298.47,59.991,1486291503,"201051344000582","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,599983.1,599983.1,24282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291519,1581604.00
02/05/2017 05:45,2,0.000,ALERT,211.03,297.26,59.928,1486291503,"201051344000955","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,615320.1,615320.1,24224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291521,1581605.00
02/05/2017 05:45,2,0.000,ALERT,211.48,296.66,59.986,1486291503,"274151322000094","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,721283.6,721283.6,24503,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291523,1581606.00
02/05/2017 05:45,2,0.000,ALERT,211.93,299.07,59.933,1486291503,"201051344000579","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,624319.7,624319.7,24198,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291524,1581607.00
02/05/2017 05:45,2,0.000,ALERT,211.25,298.17,59.981,1486291503,"201051344000890","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,612355.6,612355.6,24279,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291526,1581608.00
02/05/2017 05:45,2,0.000,ALERT,211.70,297.57,59.970,1486291503,"201051344000438","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,613428.4,613428.4,24276,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291528,1581609.00
02/05/2017 05:45,2,0.000,ALERT,211.70,296.96,60.007,1486291503,"201051344000417","219011344069620",0.00,-3.50,0,295.46,299.07,0.0,0.0,0.000,596570.0,596570.0,24442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291530,1581610.00
02/05/2017 05:45,2,0.000,ALERT,211.48,297.87,59.933,1486291503,"274151322000083","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,867508.0,867508.0,23744,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291532,1581611.00
02/05/2017 05:45,2,0.000,ALERT,212.16,296.36,59.975,1486291503,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,924690.2,924690.2,23851,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291534,1581612.00
02/05/2017 05:45,2,0.000,ALERT,211.70,299.07,59.981,1486291503,"201051344000868","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,607249.2,607249.2,24309,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291536,1581613.00
02/05/2017 05:45,2,0.000,ALERT,211.48,298.47,59.949,1486291503,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,916143.2,916143.2,23924,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291537,1581614.00
02/05/2017 05:45,2,0.000,ALERT,211.48,298.17,59.981,1486291503,"201051344000988","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,568944.1,568944.1,24341,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291539,1581615.00
02/05/2017 05:45,2,0.000,ALERT,211.25,296.66,59.938,1486291503,"201051344001025","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,613385.7,613385.7,24371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291541,1581616.00
02/05/2017 05:45,2,0.000,ALERT,211.70,298.47,59.975,1486291503,"201051344000458","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,617482.4,617482.4,24033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291543,1581617.00
02/05/2017 05:45,2,0.000,ALERT,212.16,297.87,59.975,1486291503,"201051344000853","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,616564.2,616564.2,23897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291545,1581618.00
02/05/2017 05:45,2,0.000,ALERT,211.93,297.57,60.018,1486291503,"201051344000685","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,613020.2,613020.2,24157,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291546,1581619.00
02/05/2017 05:45,2,0.000,ALERT,211.48,296.96,59.975,1486291503,"201051344000917","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,609699.2,609699.2,24183,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291548,1581620.00
02/05/2017 05:45,2,0.000,ALERT,211.70,297.57,59.975,1486291503,"201051344001145","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,616668.6,616668.6,24017,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291550,1581621.00
02/05/2017 05:45,2,0.000,ALERT,211.70,296.96,60.002,1486291503,"201051344000651","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,608066.1,608066.1,24303,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291552,1581622.00
02/05/2017 05:45,2,0.000,ALERT,211.03,296.66,60.002,1486291503,"274151322000088","219011344069620",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,831959.7,831959.7,23896,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291554,1581623.00
02/05/2017 05:45,2,0.000,ALERT,212.16,296.36,59.975,1486291503,"274151322000068","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,722094.8,722094.8,24407,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291555,1581624.00
02/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.986,1486291503,"201051344001135","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,603585.6,603585.6,24367,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291557,1581625.00
02/05/2017 05:45,2,0.000,ALERT,211.48,298.77,59.954,1486291503,"201051344000594","219011344069620",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,619784.0,619784.0,24237,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291559,1581626.00
02/05/2017 05:45,2,0.000,ALERT,211.48,296.96,59.975,1486291503,"201051344001203","219011344069620",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,611985.8,611985.8,24344,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291561,1581627.00
02/05/2017 05:45,2,0.000,ALERT,211.25,297.57,59.975,1486291503,"274151322000054","219011344069620",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,848410.3,848410.3,23917,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291563,1581628.00
02/05/2017 05:45,2,0.000,ALERT,211.93,297.87,59.996,1486291503,"201051344000867","219011344069620",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,606088.6,606088.6,24358,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291564,1581629.00
02/05/2017 05:45,2,0.000,ALERT,211.25,297.26,60.012,1486291503,"201051344001093","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,609193.9,609193.9,24235,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486291566,1581630.00
02/05/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1486291503,"201051344000900","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,625381.5,625381.5,23812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291568,1581631.00
02/05/2017 05:45,2,0.000,ALERT,211.93,297.87,59.975,1486291503,"201051344000648","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,614889.0,614889.0,23865,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291570,1581632.00
02/05/2017 05:45,2,0.000,ALERT,211.70,298.77,59.959,1486291503,"201051344000569","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,626335.4,626335.4,23801,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291572,1581633.00
02/05/2017 05:45,2,0.000,ALERT,211.93,298.47,59.959,1486291503,"201051344000983","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,618403.2,618403.2,23980,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291573,1581634.00
02/05/2017 05:45,2,0.000,ALERT,211.93,298.17,59.949,1486291503,"201051344001158","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,606725.4,606725.4,24263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291575,1581635.00
02/05/2017 05:45,2,0.000,ALERT,212.16,298.77,59.991,1486291503,"201051344000576","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,617707.1,617707.1,23864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291577,1581636.00
02/05/2017 05:45,2,0.000,ALERT,211.70,296.06,59.949,1486291503,"274151322000087","219011344069620",0.00,-2.00,0,293.36,298.47,0.0,0.0,0.000,820298.1,820298.1,24176,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486291579,1581637.00
02/05/2017 06:00,2,0.000,ALERT,211.93,298.17,59.981,1486292403,"201051344000645","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,616831.9,616831.9,23877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292405,1581638.00
02/05/2017 06:00,2,0.000,ALERT,210.80,296.66,59.986,1486292403,"274151322000085","219011344069620",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,847035.8,847035.8,23946,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292406,1581639.00
02/05/2017 06:00,2,0.000,ALERT,212.16,298.17,59.944,1486292403,"201051344000633","219011344069620",0.00,-4.00,0,294.26,300.27,0.0,0.0,0.000,605932.9,605932.9,24334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292408,1581640.00
02/05/2017 06:00,2,0.000,ALERT,211.70,298.17,59.986,1486292403,"201051344000469","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,608815.3,608815.3,24292,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292410,1581641.00
02/05/2017 06:00,2,0.000,ALERT,211.25,297.57,59.986,1486292403,"201051344000646","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,604688.1,604688.1,24248,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292412,1581642.00
02/05/2017 06:00,2,0.000,ALERT,210.57,297.57,59.986,1486292403,"274151322000052","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,875997.0,875997.0,23709,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292414,1581643.00
02/05/2017 06:00,2,0.000,ALERT,211.48,297.57,59.986,1486292403,"201051344000585","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,615204.7,615204.7,24362,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292416,1581644.00
