ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 06:00,2,0.000,ALERT,211.48,297.87,59.991,1486292403,"201051344001230","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,608286.8,608286.8,24097,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292417,1581645.00
02/05/2017 06:00,2,0.000,ALERT,212.16,298.47,59.975,1486292403,"201051344000582","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,599983.1,599983.1,24284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292419,1581646.00
02/05/2017 06:00,2,0.000,ALERT,211.03,297.26,59.991,1486292403,"201051344000955","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,615320.1,615320.1,24226,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292421,1581647.00
02/05/2017 06:00,2,0.000,ALERT,210.80,296.36,59.981,1486292403,"274151322000094","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,721283.6,721283.6,24505,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292423,1581648.00
02/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.986,1486292403,"201051344000579","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,624319.7,624319.7,24200,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292425,1581649.00
02/05/2017 06:00,2,0.000,ALERT,211.03,297.26,59.981,1486292403,"201051344000890","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,612355.6,612355.6,24281,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292426,1581650.00
02/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.991,1486292403,"201051344000438","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,613428.4,613428.4,24278,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292428,1581651.00
02/05/2017 06:00,2,0.000,ALERT,211.70,296.96,60.023,1486292403,"201051344000417","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,596570.0,596570.0,24444,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292430,1581652.00
02/05/2017 06:00,2,0.000,ALERT,211.03,296.96,59.938,1486292403,"274151322000083","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,867508.0,867508.0,23746,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292432,1581653.00
02/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.981,1486292403,"274151322000076","219011344069620",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,924690.2,924690.2,23853,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292433,1581654.00
02/05/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1486292403,"201051344000868","219011344069620",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,607249.2,607249.2,24311,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292435,1581655.00
02/05/2017 06:00,2,0.000,ALERT,211.03,297.57,59.981,1486292403,"274151322000095","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,916143.2,916143.2,23926,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292437,1581656.00
02/05/2017 06:00,2,0.000,ALERT,211.48,298.17,59.996,1486292403,"201051344000988","219011344069620",0.00,-3.50,0,293.36,300.27,0.0,0.0,0.000,568944.1,568944.1,24343,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292439,1581657.00
02/05/2017 06:00,2,0.000,ALERT,211.25,296.36,59.975,1486292403,"201051344001025","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,613385.7,613385.7,24373,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292441,1581658.00
02/05/2017 06:00,2,0.000,ALERT,211.48,298.47,60.002,1486292403,"201051344000458","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,617482.4,617482.4,24035,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292443,1581659.00
02/05/2017 06:00,2,0.000,ALERT,212.16,298.17,59.975,1486292403,"201051344000853","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,616564.2,616564.2,23899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292444,1581660.00
02/05/2017 06:00,2,0.000,ALERT,211.93,297.26,59.970,1486292403,"201051344000685","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,613020.2,613020.2,24159,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292446,1581661.00
02/05/2017 06:00,2,0.000,ALERT,211.70,296.66,59.944,1486292403,"201051344000917","219011344069620",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,609699.2,609699.2,24185,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292448,1581662.00
02/05/2017 06:00,2,0.000,ALERT,211.70,297.57,59.996,1486292403,"201051344001145","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,616668.6,616668.6,24019,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292450,1581663.00
02/05/2017 06:00,2,0.000,ALERT,211.70,296.96,59.975,1486292403,"201051344000651","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,608066.1,608066.1,24305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292451,1581664.00
02/05/2017 06:00,2,0.000,ALERT,210.57,296.36,59.965,1486292403,"274151322000088","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,831959.7,831959.7,23898,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292453,1581665.00
02/05/2017 06:00,2,0.000,ALERT,211.70,296.66,59.959,1486292403,"274151322000068","219011344069620",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,722094.8,722094.8,24409,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292455,1581666.00
02/05/2017 06:00,2,0.000,ALERT,211.25,297.26,59.996,1486292403,"201051344001135","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,603585.6,603585.6,24369,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292457,1581667.00
02/05/2017 06:00,2,0.000,ALERT,211.25,298.77,59.965,1486292403,"201051344000594","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,619784.0,619784.0,24239,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292459,1581668.00
02/05/2017 06:00,2,0.000,ALERT,211.70,297.26,59.965,1486292403,"201051344001203","219011344069620",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,611985.8,611985.8,24346,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292461,1581669.00
02/05/2017 06:00,2,0.000,ALERT,210.80,297.26,59.959,1486292403,"274151322000054","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,848410.3,848410.3,23919,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292462,1581670.00
02/05/2017 06:00,2,0.000,ALERT,211.93,297.87,59.965,1486292403,"201051344000867","219011344069620",0.00,-3.00,0,294.86,300.57,0.0,0.0,0.000,606088.6,606088.6,24360,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292464,1581671.00
02/05/2017 06:00,2,0.000,ALERT,211.48,297.26,59.970,1486292403,"201051344001093","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,609193.9,609193.9,24237,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292466,1581672.00
02/05/2017 06:00,2,0.000,ALERT,211.48,298.47,59.965,1486292403,"201051344000900","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,625381.5,625381.5,23814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292468,1581673.00
02/05/2017 06:00,2,0.000,ALERT,211.70,297.57,59.965,1486292403,"201051344000648","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,614889.0,614889.0,23867,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292470,1581674.00
02/05/2017 06:00,2,0.000,ALERT,211.70,299.07,59.954,1486292403,"201051344000569","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,626335.4,626335.4,23803,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486292471,1581675.00
02/05/2017 06:00,2,0.000,ALERT,211.48,298.17,59.959,1486292403,"201051344000983","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,618403.2,618403.2,23982,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292473,1581676.00
02/05/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1486292403,"201051344001158","219011344069620",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,606725.4,606725.4,24265,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292475,1581677.00
02/05/2017 06:00,2,0.000,ALERT,212.16,298.77,59.959,1486292403,"201051344000576","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,617707.1,617707.1,23866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292477,1581678.00
02/05/2017 06:00,2,0.000,ALERT,211.03,296.36,59.959,1486292403,"274151322000087","219011344069620",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,820298.1,820298.1,24178,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486292479,1581679.00
02/05/2017 06:15,2,0.000,ALERT,211.93,297.87,60.002,1486293303,"201051344000645","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,616831.9,616831.9,23879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293306,1581680.00
02/05/2017 06:15,2,0.000,ALERT,211.25,296.66,60.002,1486293303,"274151322000085","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,847035.8,847035.8,23948,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293308,1581681.00
02/05/2017 06:15,2,0.000,ALERT,212.16,297.87,60.002,1486293303,"201051344000633","219011344069620",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,605932.9,605932.9,24336,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293310,1581682.00
02/05/2017 06:15,2,0.000,ALERT,211.48,297.87,60.002,1486293303,"201051344000469","219011344069620",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,608815.3,608815.3,24294,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293311,1581683.00
02/05/2017 06:15,2,0.000,ALERT,211.25,297.26,60.012,1486293303,"201051344000646","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,604688.1,604688.1,24250,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293313,1581684.00
02/05/2017 06:15,2,0.000,ALERT,210.80,296.36,60.012,1486293303,"274151322000052","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,875997.0,875997.0,23711,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293315,1581685.00
02/05/2017 06:15,2,0.000,ALERT,211.70,297.57,60.002,1486293303,"201051344000585","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,615204.7,615204.7,24364,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293317,1581686.00
02/05/2017 06:15,2,0.000,ALERT,211.48,297.57,59.996,1486293303,"201051344001230","219011344069620",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,608286.8,608286.8,24099,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293319,1581687.00
02/05/2017 06:15,2,0.000,ALERT,212.16,298.17,60.018,1486293303,"201051344000582","219011344069620",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,599983.1,599983.1,24286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293320,1581688.00
02/05/2017 06:15,2,0.000,ALERT,211.25,297.57,59.991,1486293303,"201051344000955","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,615320.1,615320.1,24228,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293322,1581689.00
02/05/2017 06:15,2,0.000,ALERT,211.03,295.76,59.991,1486293303,"274151322000094","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,721283.6,721283.6,24507,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293324,1581690.00
02/05/2017 06:15,2,0.000,ALERT,211.70,298.77,60.028,1486293303,"201051344000579","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,624319.7,624319.7,24202,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293326,1581691.00
02/05/2017 06:15,2,0.000,ALERT,211.48,297.87,59.991,1486293303,"201051344000890","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,612355.6,612355.6,24283,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293328,1581692.00
02/05/2017 06:15,2,0.000,ALERT,211.70,297.26,59.986,1486293303,"201051344000438","219011344069620",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,613428.4,613428.4,24280,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293329,1581693.00
02/05/2017 06:15,2,0.000,ALERT,211.93,296.96,59.959,1486293303,"201051344000417","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,596570.0,596570.0,24446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293331,1581694.00
02/05/2017 06:15,2,0.000,ALERT,211.03,296.66,59.981,1486293303,"274151322000083","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,867508.0,867508.0,23748,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293333,1581695.00
02/05/2017 06:15,2,0.000,ALERT,211.70,296.96,59.991,1486293303,"274151322000076","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,924690.2,924690.2,23855,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293335,1581696.00
02/05/2017 06:15,2,0.000,ALERT,211.70,299.07,59.996,1486293303,"201051344000868","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,607249.2,607249.2,24313,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293336,1581697.00
02/05/2017 06:15,2,0.000,ALERT,211.03,296.96,59.981,1486293303,"274151322000095","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,916143.2,916143.2,23928,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293338,1581698.00
02/05/2017 06:15,2,0.000,ALERT,211.25,297.87,59.986,1486293303,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,568944.1,568944.1,24345,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293340,1581699.00
02/05/2017 06:15,2,0.000,ALERT,211.48,296.66,60.007,1486293303,"201051344001025","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,613385.7,613385.7,24375,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293342,1581700.00
02/05/2017 06:15,2,0.000,ALERT,211.70,298.47,59.991,1486293303,"201051344000458","219011344069620",0.00,-2.50,0,296.06,300.87,0.0,0.0,0.000,617482.4,617482.4,24037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293344,1581701.00
02/05/2017 06:15,2,0.000,ALERT,212.16,297.87,60.034,1486293303,"201051344000853","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616564.2,616564.2,23901,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293346,1581702.00
02/05/2017 06:15,2,0.000,ALERT,211.93,297.57,59.991,1486293303,"201051344000685","219011344069620",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,613020.2,613020.2,24161,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293348,1581703.00
02/05/2017 06:15,2,0.000,ALERT,211.70,296.66,59.991,1486293303,"201051344000917","219011344069620",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,609699.2,609699.2,24187,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293349,1581704.00
02/05/2017 06:15,2,0.000,ALERT,211.93,297.57,59.996,1486293303,"201051344001145","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,616668.6,616668.6,24021,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293351,1581705.00
02/05/2017 06:15,2,0.000,ALERT,211.70,296.66,59.996,1486293303,"201051344000651","219011344069620",0.00,-5.50,0,294.86,298.47,0.0,0.0,0.000,608066.1,608066.1,24307,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293353,1581706.00
02/05/2017 06:15,2,0.000,ALERT,210.57,296.06,59.991,1486293303,"274151322000088","219011344069620",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,831959.7,831959.7,23900,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293355,1581707.00
02/05/2017 06:15,2,0.000,ALERT,211.70,295.76,59.986,1486293303,"274151322000068","219011344069620",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,722094.8,722094.8,24411,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293356,1581708.00
02/05/2017 06:15,2,0.000,ALERT,211.25,297.26,59.965,1486293303,"201051344001135","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,603585.6,603585.6,24371,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293358,1581709.00
02/05/2017 06:15,2,0.000,ALERT,211.25,298.47,59.986,1486293303,"201051344000594","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,619784.0,619784.0,24241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293360,1581710.00
02/05/2017 06:15,2,0.000,ALERT,211.48,296.66,59.949,1486293303,"201051344001203","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,611985.8,611985.8,24348,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293362,1581711.00
02/05/2017 06:15,2,0.000,ALERT,211.03,296.66,59.991,1486293303,"274151322000054","219011344069620",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,848410.3,848410.3,23921,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293364,1581712.00
02/05/2017 06:15,2,0.000,ALERT,211.93,297.57,59.981,1486293303,"201051344000867","219011344069620",0.00,-3.00,0,294.86,300.27,0.0,0.0,0.000,606088.6,606088.6,24362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486293366,1581713.00
02/05/2017 06:15,2,0.000,ALERT,211.48,297.57,59.991,1486293303,"201051344001093","219011344069620",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,609193.9,609193.9,24239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293367,1581714.00
02/05/2017 06:15,2,0.000,ALERT,211.48,298.17,59.996,1486293303,"201051344000900","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,625381.5,625381.5,23816,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293369,1581715.00
02/05/2017 06:15,2,0.000,ALERT,211.70,297.57,59.996,1486293303,"201051344000648","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,614889.0,614889.0,23869,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293371,1581716.00
02/05/2017 06:15,2,0.000,ALERT,211.70,298.77,59.991,1486293303,"201051344000569","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,626335.4,626335.4,23805,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293373,1581717.00
02/05/2017 06:15,2,0.000,ALERT,211.48,298.17,60.023,1486293303,"201051344000983","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,618403.2,618403.2,23984,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293375,1581718.00
02/05/2017 06:15,2,0.000,ALERT,211.70,298.17,60.018,1486293303,"201051344001158","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,606725.4,606725.4,24267,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293377,1581719.00
02/05/2017 06:15,2,0.000,ALERT,211.93,298.77,60.007,1486293303,"201051344000576","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,617707.1,617707.1,23868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293379,1581720.00
02/05/2017 06:15,2,0.000,ALERT,211.03,295.46,59.986,1486293303,"274151322000087","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,820298.1,820298.1,24180,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486293381,1581721.00
02/05/2017 06:30,2,0.000,ALERT,211.93,297.57,59.986,1486294203,"201051344000645","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,616831.9,616831.9,23881,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294205,1581722.00
02/05/2017 06:30,2,0.000,ALERT,211.03,296.36,59.986,1486294203,"274151322000085","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,847035.8,847035.8,23950,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294207,1581723.00
02/05/2017 06:30,2,0.000,ALERT,212.16,297.87,59.981,1486294203,"201051344000633","219011344069620",0.00,-4.00,0,293.96,299.67,0.0,0.0,0.000,605932.9,605932.9,24338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294209,1581724.00
02/05/2017 06:30,2,0.000,ALERT,211.70,297.87,59.986,1486294203,"201051344000469","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,608815.3,608815.3,24296,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294211,1581725.00
02/05/2017 06:30,2,0.000,ALERT,211.25,297.26,59.986,1486294203,"201051344000646","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,604688.1,604688.1,24252,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294213,1581726.00
02/05/2017 06:30,2,0.000,ALERT,210.80,296.96,59.986,1486294203,"274151322000052","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,875997.0,875997.0,23713,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294214,1581727.00
02/05/2017 06:30,2,0.000,ALERT,211.48,297.26,59.986,1486294203,"201051344000585","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,615204.7,615204.7,24366,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294216,1581728.00
02/05/2017 06:30,2,0.000,ALERT,211.48,297.57,60.002,1486294203,"201051344001230","219011344069620",0.00,-4.00,0,295.46,299.07,0.0,0.0,0.000,608286.8,608286.8,24101,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294218,1581729.00
02/05/2017 06:30,2,0.000,ALERT,211.93,298.47,59.991,1486294203,"201051344000582","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,599983.1,599983.1,24288,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294220,1581730.00
02/05/2017 06:30,2,0.000,ALERT,211.03,296.96,60.002,1486294203,"201051344000955","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,615320.1,615320.1,24230,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294222,1581731.00
02/05/2017 06:30,2,0.000,ALERT,211.03,296.06,59.991,1486294203,"274151322000094","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,721283.6,721283.6,24509,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294223,1581732.00
02/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.954,1486294203,"201051344000579","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,624319.7,624319.7,24204,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294225,1581733.00
02/05/2017 06:30,2,0.000,ALERT,211.03,297.57,60.007,1486294203,"201051344000890","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,612355.6,612355.6,24285,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294227,1581734.00
02/05/2017 06:30,2,0.000,ALERT,211.48,297.26,60.018,1486294203,"201051344000438","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,613428.4,613428.4,24282,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294229,1581735.00
02/05/2017 06:30,2,0.000,ALERT,211.70,296.66,60.002,1486294203,"201051344000417","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,596570.0,596570.0,24448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294231,1581736.00
02/05/2017 06:30,2,0.000,ALERT,211.03,297.57,59.986,1486294203,"274151322000083","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,867508.0,867508.0,23750,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294232,1581737.00
02/05/2017 06:30,2,0.000,ALERT,211.70,296.66,59.996,1486294203,"274151322000076","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,924690.2,924690.2,23857,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294234,1581738.00
02/05/2017 06:30,2,0.000,ALERT,211.48,298.47,59.991,1486294203,"201051344000868","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,607249.2,607249.2,24315,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294236,1581739.00
02/05/2017 06:30,2,0.000,ALERT,210.80,297.57,59.954,1486294203,"274151322000095","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,916143.2,916143.2,23930,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294238,1581740.00
02/05/2017 06:30,2,0.000,ALERT,211.25,297.57,59.991,1486294203,"201051344000988","219011344069620",0.00,-3.50,0,293.36,299.67,0.0,0.0,0.000,568944.1,568944.1,24347,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294240,1581741.00
02/05/2017 06:30,2,0.000,ALERT,211.03,296.06,59.991,1486294203,"201051344001025","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,613385.7,613385.7,24377,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294241,1581742.00
02/05/2017 06:30,2,0.000,ALERT,211.25,297.87,59.996,1486294203,"201051344000458","219011344069620",0.00,-2.50,0,295.76,300.57,0.0,0.0,0.000,617482.4,617482.4,24039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294243,1581743.00
02/05/2017 06:30,2,0.000,ALERT,211.93,297.87,60.023,1486294203,"201051344000853","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,616564.2,616564.2,23903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294245,1581744.00
02/05/2017 06:30,2,0.000,ALERT,211.70,296.96,59.970,1486294203,"201051344000685","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,613020.2,613020.2,24163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294247,1581745.00
02/05/2017 06:30,2,0.000,ALERT,211.70,296.96,59.991,1486294203,"201051344000917","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,609699.2,609699.2,24189,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294249,1581746.00
02/05/2017 06:30,2,0.000,ALERT,211.48,297.26,60.028,1486294203,"201051344001145","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,616668.6,616668.6,24023,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294251,1581747.00
02/05/2017 06:30,2,0.000,ALERT,211.25,296.36,59.991,1486294203,"201051344000651","219011344069620",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,608066.1,608066.1,24309,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294252,1581748.00
02/05/2017 06:30,2,0.000,ALERT,210.57,296.66,59.986,1486294203,"274151322000088","219011344069620",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,831959.7,831959.7,23902,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294254,1581749.00
02/05/2017 06:30,2,0.000,ALERT,211.48,295.76,59.986,1486294203,"274151322000068","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,722094.8,722094.8,24413,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294256,1581750.00
02/05/2017 06:30,2,0.000,ALERT,211.03,296.96,59.991,1486294203,"201051344001135","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,603585.6,603585.6,24373,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294258,1581751.00
02/05/2017 06:30,2,0.000,ALERT,211.03,298.47,59.975,1486294203,"201051344000594","219011344069620",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,619784.0,619784.0,24243,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294260,1581752.00
02/05/2017 06:30,2,0.000,ALERT,211.48,296.66,59.965,1486294203,"201051344001203","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,611985.8,611985.8,24350,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294261,1581753.00
02/05/2017 06:30,2,0.000,ALERT,210.57,296.06,59.981,1486294203,"274151322000054","219011344069620",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,848410.3,848410.3,23923,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294263,1581754.00
02/05/2017 06:30,2,0.000,ALERT,211.70,297.26,59.986,1486294203,"201051344000867","219011344069620",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,606088.6,606088.6,24364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294265,1581755.00
02/05/2017 06:30,2,0.000,ALERT,211.25,296.96,59.981,1486294203,"201051344001093","219011344069620",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,609193.9,609193.9,24241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486294267,1581756.00
02/05/2017 06:30,2,0.000,ALERT,211.25,297.57,59.986,1486294203,"201051344000900","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,625381.5,625381.5,23818,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294268,1581757.00
02/05/2017 06:30,2,0.000,ALERT,211.70,297.26,59.986,1486294203,"201051344000648","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,614889.0,614889.0,23871,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294270,1581758.00
02/05/2017 06:30,2,0.000,ALERT,211.48,298.17,59.981,1486294203,"201051344000569","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,626335.4,626335.4,23807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294272,1581759.00
02/05/2017 06:30,2,0.000,ALERT,211.25,297.87,59.986,1486294203,"201051344000983","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,618403.2,618403.2,23986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294274,1581760.00
02/05/2017 06:30,2,0.000,ALERT,211.70,297.57,59.996,1486294203,"201051344001158","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,606725.4,606725.4,24269,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294276,1581761.00
02/05/2017 06:30,2,0.000,ALERT,211.93,298.17,59.975,1486294203,"201051344000576","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,617707.1,617707.1,23870,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294278,1581762.00
02/05/2017 06:30,2,0.000,ALERT,211.03,295.76,59.986,1486294203,"274151322000087","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,820298.1,820298.1,24182,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486294279,1581763.00
02/05/2017 06:45,2,0.000,ALERT,211.93,297.57,59.954,1486295104,"201051344000645","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,616831.9,616831.9,23883,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295106,1581764.00
02/05/2017 06:45,2,0.000,ALERT,211.03,296.36,59.949,1486295104,"274151322000085","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,847035.8,847035.8,23952,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295108,1581765.00
02/05/2017 06:45,2,0.000,ALERT,212.16,297.57,59.949,1486295104,"201051344000633","219011344069620",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,605932.9,605932.9,24340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295110,1581766.00
02/05/2017 06:45,2,0.000,ALERT,211.48,297.57,59.954,1486295104,"201051344000469","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,608815.3,608815.3,24298,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295111,1581767.00
02/05/2017 06:45,2,0.000,ALERT,211.03,296.96,59.938,1486295104,"201051344000646","219011344069620",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,604688.1,604688.1,24254,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295113,1581768.00
02/05/2017 06:45,2,0.000,ALERT,210.57,296.36,59.907,1486295104,"274151322000052","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,875997.0,875997.0,23715,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295115,1581769.00
02/05/2017 06:45,2,0.000,ALERT,211.25,296.96,59.949,1486295104,"201051344000585","219011344069620",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,615204.7,615204.7,24368,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295117,1581770.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.26,59.949,1486295104,"201051344001230","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,608286.8,608286.8,24103,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295119,1581771.00
02/05/2017 06:45,2,0.000,ALERT,211.70,297.57,59.949,1486295104,"201051344000582","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,599983.1,599983.1,24290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295120,1581772.00
02/05/2017 06:45,2,0.000,ALERT,210.80,296.96,59.975,1486295104,"201051344000955","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,615320.1,615320.1,24232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295122,1581773.00
02/05/2017 06:45,2,0.000,ALERT,210.57,295.76,59.938,1486295104,"274151322000094","219011344069620",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,721283.6,721283.6,24511,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295124,1581774.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.87,59.954,1486295104,"201051344000579","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,624319.7,624319.7,24206,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295126,1581775.00
02/05/2017 06:45,2,0.000,ALERT,211.03,297.26,59.954,1486295104,"201051344000890","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,612355.6,612355.6,24287,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295128,1581776.00
02/05/2017 06:45,2,0.000,ALERT,211.25,296.96,59.949,1486295104,"201051344000438","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,613428.4,613428.4,24284,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295129,1581777.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.36,59.933,1486295104,"201051344000417","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,596570.0,596570.0,24450,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295131,1581778.00
02/05/2017 06:45,2,0.000,ALERT,210.80,296.66,59.959,1486295104,"274151322000083","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,867508.0,867508.0,23752,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295133,1581779.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.06,59.954,1486295104,"274151322000076","219011344069620",0.00,-4.00,0,293.96,299.07,0.0,0.0,0.000,924690.2,924690.2,23859,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295135,1581780.00
02/05/2017 06:45,2,0.000,ALERT,211.03,297.87,59.944,1486295104,"201051344000868","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,607249.2,607249.2,24317,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295137,1581781.00
02/05/2017 06:45,2,0.000,ALERT,210.80,296.96,59.949,1486295104,"274151322000095","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,916143.2,916143.2,23932,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295139,1581782.00
02/05/2017 06:45,2,0.000,ALERT,211.03,296.96,59.986,1486295104,"201051344000988","219011344069620",0.00,-4.00,0,293.06,299.67,0.0,0.0,0.000,568944.1,568944.1,24349,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295140,1581783.00
02/05/2017 06:45,2,0.000,ALERT,211.03,296.06,59.949,1486295104,"201051344001025","219011344069620",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,613385.7,613385.7,24379,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295142,1581784.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.26,59.959,1486295104,"201051344000458","219011344069620",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,617482.4,617482.4,24041,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295144,1581785.00
02/05/2017 06:45,2,0.000,ALERT,211.70,297.26,59.959,1486295104,"201051344000853","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,616564.2,616564.2,23905,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295146,1581786.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.96,59.970,1486295104,"201051344000685","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,613020.2,613020.2,24165,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295148,1581787.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.66,59.954,1486295104,"201051344000917","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,609699.2,609699.2,24191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295149,1581788.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.96,59.970,1486295104,"201051344001145","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,616668.6,616668.6,24025,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295151,1581789.00
