ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 06:45,2,0.000,ALERT,211.48,296.36,59.970,1486295104,"201051344000651","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,608066.1,608066.1,24311,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295153,1581790.00
02/05/2017 06:45,2,0.000,ALERT,210.12,295.46,59.965,1486295104,"274151322000088","219011344069620",0.00,-3.00,0,293.66,298.47,0.0,0.0,0.000,831959.7,831959.7,23904,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295155,1581791.00
02/05/2017 06:45,2,0.000,ALERT,211.25,294.86,59.970,1486295104,"274151322000068","219011344069620",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,722094.8,722094.8,24415,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295157,1581792.00
02/05/2017 06:45,2,0.000,ALERT,210.80,296.96,59.970,1486295104,"201051344001135","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,603585.6,603585.6,24375,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295158,1581793.00
02/05/2017 06:45,2,0.000,ALERT,211.03,297.87,59.986,1486295104,"201051344000594","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,619784.0,619784.0,24245,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295160,1581794.00
02/05/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1486295104,"201051344001203","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,611985.8,611985.8,24352,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295162,1581795.00
02/05/2017 06:45,2,0.000,ALERT,210.57,295.76,60.002,1486295104,"274151322000054","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,848410.3,848410.3,23925,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295164,1581796.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.66,59.965,1486295104,"201051344000867","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,606088.6,606088.6,24366,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295166,1581797.00
02/05/2017 06:45,2,0.000,ALERT,211.25,296.66,59.970,1486295104,"201051344001093","219011344069620",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,609193.9,609193.9,24243,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295167,1581798.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.26,59.944,1486295104,"201051344000900","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,625381.5,625381.5,23820,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295169,1581799.00
02/05/2017 06:45,2,0.000,ALERT,211.48,296.66,59.975,1486295104,"201051344000648","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,614889.0,614889.0,23873,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295171,1581800.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.87,59.917,1486295104,"201051344000569","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,626335.4,626335.4,23809,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486295173,1581801.00
02/05/2017 06:45,2,0.000,ALERT,211.25,297.26,59.970,1486295104,"201051344000983","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,618403.2,618403.2,23988,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295175,1581802.00
02/05/2017 06:45,2,0.000,ALERT,211.48,297.26,60.007,1486295104,"201051344001158","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,606725.4,606725.4,24271,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295176,1581803.00
02/05/2017 06:45,2,0.000,ALERT,211.70,297.57,59.970,1486295104,"201051344000576","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,617707.1,617707.1,23872,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295178,1581804.00
02/05/2017 06:45,2,0.000,ALERT,210.80,294.86,59.970,1486295104,"274151322000087","219011344069620",0.00,-2.50,0,293.06,298.17,0.0,0.0,0.000,820298.1,820298.1,24184,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486295180,1581805.00
02/05/2017 07:00,2,0.000,ALERT,211.48,296.96,59.949,1486296003,"201051344000645","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,616831.9,616831.9,23885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296005,1581806.00
02/05/2017 07:00,2,0.000,ALERT,210.80,296.36,59.975,1486296003,"274151322000085","219011344069620",0.00,-4.00,0,293.96,297.87,0.0,0.0,0.000,847035.8,847035.8,23954,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296007,1581807.00
02/05/2017 07:00,2,0.000,ALERT,211.70,296.96,59.986,1486296003,"201051344000633","219011344069620",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,605932.9,605932.9,24342,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296009,1581808.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.96,59.954,1486296003,"201051344000469","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,608815.3,608815.3,24300,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296011,1581809.00
02/05/2017 07:00,2,0.000,ALERT,210.80,296.36,59.986,1486296003,"201051344000646","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,604688.1,604688.1,24256,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296013,1581810.00
02/05/2017 07:00,2,0.000,ALERT,210.35,296.66,59.954,1486296003,"274151322000052","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,875997.0,875997.0,23717,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296015,1581811.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.66,59.959,1486296003,"201051344000585","219011344069620",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,615204.7,615204.7,24370,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296016,1581812.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.96,59.954,1486296003,"201051344001230","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,608286.8,608286.8,24105,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296018,1581813.00
02/05/2017 07:00,2,0.000,ALERT,211.48,297.26,59.954,1486296003,"201051344000582","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,599983.1,599983.1,24292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296020,1581814.00
02/05/2017 07:00,2,0.000,ALERT,210.57,296.66,59.917,1486296003,"201051344000955","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,615320.1,615320.1,24234,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296022,1581815.00
02/05/2017 07:00,2,0.000,ALERT,210.35,295.46,59.949,1486296003,"274151322000094","219011344069620",0.00,-5.50,0,293.36,297.26,0.0,0.0,0.000,721283.6,721283.6,24513,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296023,1581816.00
02/05/2017 07:00,2,0.000,ALERT,211.03,297.57,59.954,1486296003,"201051344000579","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,624319.7,624319.7,24208,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296025,1581817.00
02/05/2017 07:00,2,0.000,ALERT,210.80,296.96,59.949,1486296003,"201051344000890","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,612355.6,612355.6,24289,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296027,1581818.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.66,59.954,1486296003,"201051344000438","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,613428.4,613428.4,24286,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296029,1581819.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.06,59.959,1486296003,"201051344000417","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,596570.0,596570.0,24452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296031,1581820.00
02/05/2017 07:00,2,0.000,ALERT,210.57,295.76,59.970,1486296003,"274151322000083","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,867508.0,867508.0,23754,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296033,1581821.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.36,59.917,1486296003,"274151322000076","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,924690.2,924690.2,23861,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296034,1581822.00
02/05/2017 07:00,2,0.000,ALERT,211.03,297.87,59.938,1486296003,"201051344000868","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,607249.2,607249.2,24319,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296036,1581823.00
02/05/2017 07:00,2,0.000,ALERT,210.35,296.66,59.938,1486296003,"274151322000095","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,916143.2,916143.2,23934,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296038,1581824.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.96,59.933,1486296003,"201051344000988","219011344069620",0.00,-4.00,0,292.46,298.77,0.0,0.0,0.000,568944.1,568944.1,24351,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296040,1581825.00
02/05/2017 07:00,2,0.000,ALERT,210.80,295.76,59.959,1486296003,"201051344001025","219011344069620",0.00,-5.50,0,293.66,298.77,0.0,0.0,0.000,613385.7,613385.7,24381,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296042,1581826.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.96,59.954,1486296003,"201051344000458","219011344069620",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,617482.4,617482.4,24043,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296043,1581827.00
02/05/2017 07:00,2,0.000,ALERT,211.70,296.96,59.965,1486296003,"201051344000853","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,616564.2,616564.2,23907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296045,1581828.00
02/05/2017 07:00,2,0.000,ALERT,211.48,296.66,59.954,1486296003,"201051344000685","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,613020.2,613020.2,24167,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296047,1581829.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.06,59.991,1486296003,"201051344000917","219011344069620",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,609699.2,609699.2,24193,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296049,1581830.00
02/05/2017 07:00,2,0.000,ALERT,211.48,296.96,59.954,1486296003,"201051344001145","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,616668.6,616668.6,24027,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296051,1581831.00
02/05/2017 07:00,2,0.000,ALERT,211.03,295.76,59.949,1486296003,"201051344000651","219011344069620",0.00,-6.00,0,293.96,297.87,0.0,0.0,0.000,608066.1,608066.1,24313,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296053,1581832.00
02/05/2017 07:00,2,0.000,ALERT,210.12,295.76,59.944,1486296003,"274151322000088","219011344069620",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,831959.7,831959.7,23906,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296054,1581833.00
02/05/2017 07:00,2,0.000,ALERT,211.25,295.16,59.949,1486296003,"274151322000068","219011344069620",0.00,-3.50,0,293.36,296.96,0.0,0.0,0.000,722094.8,722094.8,24417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296056,1581834.00
02/05/2017 07:00,2,0.000,ALERT,210.80,296.66,59.981,1486296003,"201051344001135","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,603585.6,603585.6,24377,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296058,1581835.00
02/05/2017 07:00,2,0.000,ALERT,210.80,297.87,59.949,1486296003,"201051344000594","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,619784.0,619784.0,24247,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296060,1581836.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.36,59.954,1486296003,"201051344001203","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,611985.8,611985.8,24354,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296062,1581837.00
02/05/2017 07:00,2,0.000,ALERT,210.35,296.06,59.933,1486296003,"274151322000054","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,848410.3,848410.3,23927,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296063,1581838.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.66,59.938,1486296003,"201051344000867","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,606088.6,606088.6,24368,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296065,1581839.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.66,59.981,1486296003,"201051344001093","219011344069620",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,609193.9,609193.9,24245,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296067,1581840.00
02/05/2017 07:00,2,0.000,ALERT,211.03,296.96,59.944,1486296003,"201051344000900","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,625381.5,625381.5,23822,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296069,1581841.00
02/05/2017 07:00,2,0.000,ALERT,211.25,296.66,59.938,1486296003,"201051344000648","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,614889.0,614889.0,23875,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296071,1581842.00
02/05/2017 07:00,2,0.000,ALERT,211.48,297.87,59.944,1486296003,"201051344000569","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,626335.4,626335.4,23811,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296073,1581843.00
02/05/2017 07:00,2,0.000,ALERT,211.25,297.26,59.944,1486296003,"201051344000983","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,618403.2,618403.2,23990,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296074,1581844.00
02/05/2017 07:00,2,0.000,ALERT,211.48,297.26,59.949,1486296003,"201051344001158","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,606725.4,606725.4,24273,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296076,1581845.00
02/05/2017 07:00,2,0.000,ALERT,211.70,298.17,59.944,1486296003,"201051344000576","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,617707.1,617707.1,23874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296078,1581846.00
02/05/2017 07:00,2,0.000,ALERT,210.80,295.16,59.907,1486296003,"274151322000087","219011344069620",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,820298.1,820298.1,24186,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296080,1581847.00
02/05/2017 07:15,2,0.000,ALERT,211.48,296.96,59.970,1486296903,"201051344000645","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,616831.9,616831.9,23887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296905,1581848.00
02/05/2017 07:15,2,0.000,ALERT,210.57,296.36,59.970,1486296903,"274151322000085","219011344069620",0.00,-3.50,0,293.36,297.26,0.0,0.0,0.000,847035.8,847035.8,23956,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296907,1581849.00
02/05/2017 07:15,2,0.000,ALERT,211.70,297.26,59.986,1486296903,"201051344000633","219011344069620",0.00,-5.00,0,292.76,298.77,0.0,0.0,0.000,605932.9,605932.9,24344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296909,1581850.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.26,59.981,1486296903,"201051344000469","219011344069620",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,608815.3,608815.3,24302,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296911,1581851.00
02/05/2017 07:15,2,0.000,ALERT,211.03,297.26,59.965,1486296903,"201051344000646","219011344069620",0.00,-5.00,0,293.66,298.77,0.0,0.0,0.000,604688.1,604688.1,24258,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296913,1581852.00
02/05/2017 07:15,2,0.000,ALERT,210.12,296.66,59.970,1486296903,"274151322000052","219011344069620",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,875997.0,875997.0,23719,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296914,1581853.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.57,59.975,1486296903,"201051344000585","219011344069620",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,615204.7,615204.7,24372,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296916,1581854.00
02/05/2017 07:15,2,0.000,ALERT,211.25,298.17,59.975,1486296903,"201051344001230","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,608286.8,608286.8,24107,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296918,1581855.00
02/05/2017 07:15,2,0.000,ALERT,211.70,298.47,59.981,1486296903,"201051344000582","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,599983.1,599983.1,24294,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296920,1581856.00
02/05/2017 07:15,2,0.000,ALERT,210.80,297.26,59.975,1486296903,"201051344000955","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,615320.1,615320.1,24236,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296922,1581857.00
02/05/2017 07:15,2,0.000,ALERT,210.80,295.76,59.975,1486296903,"274151322000094","219011344069620",0.00,-5.50,0,292.76,296.96,0.0,0.0,0.000,721283.6,721283.6,24515,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296923,1581858.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.87,59.981,1486296903,"201051344000579","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,624319.7,624319.7,24210,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296925,1581859.00
02/05/2017 07:15,2,0.000,ALERT,211.25,298.17,59.986,1486296903,"201051344000890","219011344069620",0.00,-4.00,0,294.56,299.97,0.0,0.0,0.000,612355.6,612355.6,24291,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296927,1581860.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.57,59.981,1486296903,"201051344000438","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,613428.4,613428.4,24288,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296929,1581861.00
02/05/2017 07:15,2,0.000,ALERT,211.48,296.96,59.975,1486296903,"201051344000417","219011344069620",0.00,-5.00,0,293.66,298.47,0.0,0.0,0.000,596570.0,596570.0,24454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296931,1581862.00
02/05/2017 07:15,2,0.000,ALERT,210.80,296.36,59.991,1486296903,"274151322000083","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,867508.0,867508.0,23756,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296933,1581863.00
02/05/2017 07:15,2,0.000,ALERT,211.48,296.66,59.981,1486296903,"274151322000076","219011344069620",0.00,-4.00,0,293.36,298.17,0.0,0.0,0.000,924690.2,924690.2,23863,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296935,1581864.00
02/05/2017 07:15,2,0.000,ALERT,211.25,298.47,59.991,1486296903,"201051344000868","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,607249.2,607249.2,24321,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296936,1581865.00
02/05/2017 07:15,2,0.000,ALERT,210.80,297.26,59.986,1486296903,"274151322000095","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,916143.2,916143.2,23936,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296938,1581866.00
02/05/2017 07:15,2,0.000,ALERT,211.03,297.57,59.986,1486296903,"201051344000988","219011344069620",0.00,-4.00,0,292.46,298.77,0.0,0.0,0.000,568944.1,568944.1,24353,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296940,1581867.00
02/05/2017 07:15,2,0.000,ALERT,211.25,296.96,59.975,1486296903,"201051344001025","219011344069620",0.00,-5.50,0,293.36,299.07,0.0,0.0,0.000,613385.7,613385.7,24383,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296942,1581868.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.57,59.986,1486296903,"201051344000458","219011344069620",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,617482.4,617482.4,24045,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296944,1581869.00
02/05/2017 07:15,2,0.000,ALERT,211.93,297.57,59.986,1486296903,"201051344000853","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,616564.2,616564.2,23909,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296946,1581870.00
02/05/2017 07:15,2,0.000,ALERT,211.93,297.87,59.975,1486296903,"201051344000685","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,613020.2,613020.2,24169,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296947,1581871.00
02/05/2017 07:15,2,0.000,ALERT,211.70,297.26,59.928,1486296903,"201051344000917","219011344069620",0.00,-3.00,0,292.46,298.17,0.0,0.0,0.000,609699.2,609699.2,24195,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296949,1581872.00
02/05/2017 07:15,2,0.000,ALERT,211.70,297.87,59.928,1486296903,"201051344001145","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,616668.6,616668.6,24029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296951,1581873.00
02/05/2017 07:15,2,0.000,ALERT,211.70,297.26,59.975,1486296903,"201051344000651","219011344069620",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,608066.1,608066.1,24315,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296953,1581874.00
02/05/2017 07:15,2,0.000,ALERT,210.57,296.06,59.938,1486296903,"274151322000088","219011344069620",0.00,-3.00,0,293.06,297.57,0.0,0.0,0.000,831959.7,831959.7,23908,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296954,1581875.00
02/05/2017 07:15,2,0.000,ALERT,211.48,296.06,59.970,1486296903,"274151322000068","219011344069620",0.00,-3.50,0,292.76,296.96,0.0,0.0,0.000,722094.8,722094.8,24419,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296956,1581876.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.57,59.986,1486296903,"201051344001135","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,603585.6,603585.6,24379,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296958,1581877.00
02/05/2017 07:15,2,0.000,ALERT,211.03,298.17,59.996,1486296903,"201051344000594","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,619784.0,619784.0,24249,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296960,1581878.00
02/05/2017 07:15,2,0.000,ALERT,211.70,297.26,59.975,1486296903,"201051344001203","219011344069620",0.00,-5.00,0,293.96,300.57,0.0,0.0,0.000,611985.8,611985.8,24356,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296962,1581879.00
02/05/2017 07:15,2,0.000,ALERT,210.80,296.06,59.970,1486296903,"274151322000054","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,848410.3,848410.3,23929,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296964,1581880.00
02/05/2017 07:15,2,0.000,ALERT,211.48,297.26,59.970,1486296903,"201051344000867","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,606088.6,606088.6,24370,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296965,1581881.00
02/05/2017 07:15,2,0.000,ALERT,211.48,297.57,59.996,1486296903,"201051344001093","219011344069620",0.00,-3.50,0,293.96,298.77,0.0,0.0,0.000,609193.9,609193.9,24247,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296967,1581882.00
02/05/2017 07:15,2,0.000,ALERT,211.25,297.87,59.965,1486296903,"201051344000900","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,625381.5,625381.5,23824,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296969,1581883.00
02/05/2017 07:15,2,0.000,ALERT,211.48,296.66,59.975,1486296903,"201051344000648","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,614889.0,614889.0,23877,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296971,1581884.00
02/05/2017 07:15,2,0.000,ALERT,211.48,298.17,59.944,1486296903,"201051344000569","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,626335.4,626335.4,23813,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486296973,1581885.00
02/05/2017 07:15,2,0.000,ALERT,211.48,297.87,59.981,1486296903,"201051344000983","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,618403.2,618403.2,23992,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296974,1581886.00
02/05/2017 07:15,2,0.000,ALERT,211.48,297.26,59.970,1486296903,"201051344001158","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,606725.4,606725.4,24275,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296976,1581887.00
02/05/2017 07:15,2,0.000,ALERT,211.93,298.17,59.970,1486296903,"201051344000576","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,617707.1,617707.1,23876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296978,1581888.00
02/05/2017 07:15,2,0.000,ALERT,211.03,295.16,59.970,1486296903,"274151322000087","219011344069620",0.00,-3.00,0,292.16,296.96,0.0,0.0,0.000,820298.1,820298.1,24188,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486296980,1581889.00
02/05/2017 07:30,2,0.000,ALERT,212.61,298.47,59.975,1486297804,"201051344000645","219011344069620",0.00,-4.00,0,294.26,300.27,0.0,0.0,0.000,616831.9,616831.9,23889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297806,1581890.00
02/05/2017 07:30,2,0.000,ALERT,211.03,296.66,60.002,1486297804,"274151322000085","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,847035.8,847035.8,23958,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297808,1581891.00
02/05/2017 07:30,2,0.000,ALERT,212.61,298.47,59.933,1486297804,"201051344000633","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,605932.9,605932.9,24346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297809,1581892.00
02/05/2017 07:30,2,0.000,ALERT,212.16,298.77,59.975,1486297804,"201051344000469","219011344069620",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,608815.3,608815.3,24304,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297811,1581893.00
02/05/2017 07:30,2,0.000,ALERT,211.03,297.57,59.975,1486297804,"201051344000646","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,604688.1,604688.1,24260,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297813,1581894.00
02/05/2017 07:30,2,0.000,ALERT,210.57,296.36,59.928,1486297804,"274151322000052","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,875997.0,875997.0,23721,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297815,1581895.00
02/05/2017 07:30,2,0.000,ALERT,211.25,297.57,59.965,1486297804,"201051344000585","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,615204.7,615204.7,24374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297816,1581896.00
02/05/2017 07:30,2,0.000,ALERT,211.25,297.87,59.970,1486297804,"201051344001230","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,608286.8,608286.8,24109,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297818,1581897.00
02/05/2017 07:30,2,0.000,ALERT,211.70,298.47,59.986,1486297804,"201051344000582","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,599983.1,599983.1,24296,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297820,1581898.00
02/05/2017 07:30,2,0.000,ALERT,211.03,297.57,59.938,1486297804,"201051344000955","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,615320.1,615320.1,24238,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297822,1581899.00
02/05/2017 07:30,2,0.000,ALERT,210.57,295.16,59.959,1486297804,"274151322000094","219011344069620",0.00,-5.50,0,293.06,297.57,0.0,0.0,0.000,721283.6,721283.6,24517,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297824,1581900.00
02/05/2017 07:30,2,0.000,ALERT,212.16,299.37,59.970,1486297804,"201051344000579","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,624319.7,624319.7,24212,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297825,1581901.00
02/05/2017 07:30,2,0.000,ALERT,211.25,297.87,59.933,1486297804,"201051344000890","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,612355.6,612355.6,24293,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297827,1581902.00
02/05/2017 07:30,2,0.000,ALERT,211.48,297.87,59.965,1486297804,"201051344000438","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,613428.4,613428.4,24290,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297829,1581903.00
02/05/2017 07:30,2,0.000,ALERT,211.48,296.96,59.959,1486297804,"201051344000417","219011344069620",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,596570.0,596570.0,24456,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297831,1581904.00
02/05/2017 07:30,2,0.000,ALERT,211.03,296.36,59.959,1486297804,"274151322000083","219011344069620",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,867508.0,867508.0,23758,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297833,1581905.00
02/05/2017 07:30,2,0.000,ALERT,211.48,296.06,59.954,1486297804,"274151322000076","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,924690.2,924690.2,23865,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297835,1581906.00
02/05/2017 07:30,2,0.000,ALERT,211.93,299.37,59.954,1486297804,"201051344000868","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,607249.2,607249.2,24323,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297837,1581907.00
02/05/2017 07:30,2,0.000,ALERT,210.80,297.26,59.959,1486297804,"274151322000095","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,916143.2,916143.2,23938,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297838,1581908.00
02/05/2017 07:30,2,0.000,ALERT,211.93,298.47,59.970,1486297804,"201051344000988","219011344069620",0.00,-4.00,0,293.06,299.97,0.0,0.0,0.000,568944.1,568944.1,24355,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297840,1581909.00
02/05/2017 07:30,2,0.000,ALERT,211.25,296.96,59.975,1486297804,"201051344001025","219011344069620",0.00,-5.50,0,293.66,299.67,0.0,0.0,0.000,613385.7,613385.7,24385,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297842,1581910.00
02/05/2017 07:30,2,0.000,ALERT,212.16,298.77,59.981,1486297804,"201051344000458","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,617482.4,617482.4,24047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297844,1581911.00
02/05/2017 07:30,2,0.000,ALERT,212.61,298.77,59.981,1486297804,"201051344000853","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,616564.2,616564.2,23911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297846,1581912.00
02/05/2017 07:30,2,0.000,ALERT,211.70,297.57,59.975,1486297804,"201051344000685","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,613020.2,613020.2,24171,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297847,1581913.00
02/05/2017 07:30,2,0.000,ALERT,211.70,297.26,59.975,1486297804,"201051344000917","219011344069620",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,609699.2,609699.2,24197,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297849,1581914.00
02/05/2017 07:30,2,0.000,ALERT,211.48,297.57,59.981,1486297804,"201051344001145","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,616668.6,616668.6,24031,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297851,1581915.00
02/05/2017 07:30,2,0.000,ALERT,211.48,296.66,60.028,1486297804,"201051344000651","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,608066.1,608066.1,24317,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297853,1581916.00
02/05/2017 07:30,2,0.000,ALERT,210.12,295.16,59.954,1486297804,"274151322000088","219011344069620",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,831959.7,831959.7,23910,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297855,1581917.00
02/05/2017 07:30,2,0.000,ALERT,211.48,295.16,59.991,1486297804,"274151322000068","219011344069620",0.00,-3.50,0,293.06,296.96,0.0,0.0,0.000,722094.8,722094.8,24421,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297857,1581918.00
02/05/2017 07:30,2,0.000,ALERT,211.03,297.57,59.986,1486297804,"201051344001135","219011344069620",0.00,-5.00,0,294.56,299.67,0.0,0.0,0.000,603585.6,603585.6,24381,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297859,1581919.00
02/05/2017 07:30,2,0.000,ALERT,211.48,299.07,59.991,1486297804,"201051344000594","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,619784.0,619784.0,24251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297860,1581920.00
02/05/2017 07:30,2,0.000,ALERT,211.48,296.96,59.949,1486297804,"201051344001203","219011344069620",0.00,-5.50,0,294.26,300.87,0.0,0.0,0.000,611985.8,611985.8,24358,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297862,1581921.00
02/05/2017 07:30,2,0.000,ALERT,210.57,295.76,59.991,1486297804,"274151322000054","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,848410.3,848410.3,23931,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297864,1581922.00
02/05/2017 07:30,2,0.000,ALERT,212.16,297.87,59.986,1486297804,"201051344000867","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,606088.6,606088.6,24372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297866,1581923.00
02/05/2017 07:30,2,0.000,ALERT,211.25,297.57,59.996,1486297804,"201051344001093","219011344069620",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,609193.9,609193.9,24249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297868,1581924.00
02/05/2017 07:30,2,0.000,ALERT,211.93,298.77,60.002,1486297804,"201051344000900","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,625381.5,625381.5,23826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297869,1581925.00
02/05/2017 07:30,2,0.000,ALERT,212.16,297.87,59.996,1486297804,"201051344000648","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,614889.0,614889.0,23879,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297871,1581926.00
02/05/2017 07:30,2,0.000,ALERT,211.93,299.07,59.996,1486297804,"201051344000569","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,626335.4,626335.4,23815,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297873,1581927.00
02/05/2017 07:30,2,0.000,ALERT,211.93,298.77,59.996,1486297804,"201051344000983","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,618403.2,618403.2,23994,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297875,1581928.00
02/05/2017 07:30,2,0.000,ALERT,212.16,298.47,59.996,1486297804,"201051344001158","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,606725.4,606725.4,24277,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297877,1581929.00
02/05/2017 07:30,2,0.000,ALERT,212.61,299.07,60.007,1486297804,"201051344000576","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,617707.1,617707.1,23878,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486297879,1581930.00
02/05/2017 07:30,2,0.000,ALERT,210.80,295.16,59.986,1486297804,"274151322000087","219011344069620",0.00,-3.00,0,292.76,297.26,0.0,0.0,0.000,820298.1,820298.1,24190,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486297880,1581931.00
02/05/2017 07:45,2,0.000,ALERT,212.16,297.57,59.965,1486298704,"201051344000645","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,616831.9,616831.9,23891,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298706,1581932.00
02/05/2017 07:45,2,0.000,ALERT,210.12,294.56,59.959,1486298704,"274151322000085","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,847035.8,847035.8,23960,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298707,1581933.00
02/05/2017 07:45,2,0.000,ALERT,212.38,297.87,59.965,1486298704,"201051344000633","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,605932.9,605932.9,24348,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298709,1581934.00
