ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 07:45,2,0.000,ALERT,211.70,297.87,59.965,1486298704,"201051344000469","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,608815.3,608815.3,24306,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298711,1581935.00
02/05/2017 07:45,2,0.000,ALERT,211.03,296.96,60.007,1486298704,"201051344000646","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,604688.1,604688.1,24262,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298713,1581936.00
02/05/2017 07:45,2,0.000,ALERT,209.90,295.76,59.938,1486298704,"274151322000052","219011344069620",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,875997.0,875997.0,23723,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298715,1581937.00
02/05/2017 07:45,2,0.000,ALERT,211.25,297.26,59.965,1486298704,"201051344000585","219011344069620",0.00,-4.00,0,294.26,299.07,0.0,0.0,0.000,615204.7,615204.7,24376,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298717,1581938.00
02/05/2017 07:45,2,0.000,ALERT,211.25,297.57,59.975,1486298704,"201051344001230","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,608286.8,608286.8,24111,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298718,1581939.00
02/05/2017 07:45,2,0.000,ALERT,211.70,298.17,59.975,1486298704,"201051344000582","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,599983.1,599983.1,24298,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298720,1581940.00
02/05/2017 07:45,2,0.000,ALERT,210.57,296.66,59.981,1486298704,"201051344000955","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,615320.1,615320.1,24240,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298722,1581941.00
02/05/2017 07:45,2,0.000,ALERT,210.35,294.86,59.944,1486298704,"274151322000094","219011344069620",0.00,-5.50,0,292.46,296.96,0.0,0.0,0.000,721283.6,721283.6,24519,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298724,1581942.00
02/05/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1486298704,"201051344000579","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624319.7,624319.7,24214,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298726,1581943.00
02/05/2017 07:45,2,0.000,ALERT,210.80,297.57,59.996,1486298704,"201051344000890","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,612355.6,612355.6,24295,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298728,1581944.00
02/05/2017 07:45,2,0.000,ALERT,211.25,296.96,59.986,1486298704,"201051344000438","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,613428.4,613428.4,24292,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298729,1581945.00
02/05/2017 07:45,2,0.000,ALERT,211.25,296.36,59.991,1486298704,"201051344000417","219011344069620",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,596570.0,596570.0,24458,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298731,1581946.00
02/05/2017 07:45,2,0.000,ALERT,210.35,295.76,59.954,1486298704,"274151322000083","219011344069620",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,867508.0,867508.0,23760,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298733,1581947.00
02/05/2017 07:45,2,0.000,ALERT,211.03,295.16,59.975,1486298704,"274151322000076","219011344069620",0.00,-5.00,0,293.06,298.17,0.0,0.0,0.000,924690.2,924690.2,23867,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298735,1581948.00
02/05/2017 07:45,2,0.000,ALERT,211.48,298.77,59.986,1486298704,"201051344000868","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,607249.2,607249.2,24325,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298737,1581949.00
02/05/2017 07:45,2,0.000,ALERT,210.35,296.66,59.954,1486298704,"274151322000095","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,916143.2,916143.2,23940,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298739,1581950.00
02/05/2017 07:45,2,0.000,ALERT,211.48,297.87,59.986,1486298704,"201051344000988","219011344069620",0.00,-5.00,0,293.66,299.97,0.0,0.0,0.000,568944.1,568944.1,24357,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298740,1581951.00
02/05/2017 07:45,2,0.000,ALERT,210.80,296.06,59.949,1486298704,"201051344001025","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,613385.7,613385.7,24387,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298742,1581952.00
02/05/2017 07:45,2,0.000,ALERT,211.48,297.87,59.986,1486298704,"201051344000458","219011344069620",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,617482.4,617482.4,24049,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298744,1581953.00
02/05/2017 07:45,2,0.000,ALERT,212.16,297.87,59.991,1486298704,"201051344000853","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,616564.2,616564.2,23913,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298746,1581954.00
02/05/2017 07:45,2,0.000,ALERT,211.48,297.26,59.986,1486298704,"201051344000685","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,613020.2,613020.2,24173,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298748,1581955.00
02/05/2017 07:45,2,0.000,ALERT,211.48,296.96,59.996,1486298704,"201051344000917","219011344069620",0.00,-3.50,0,293.66,298.47,0.0,0.0,0.000,609699.2,609699.2,24199,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298749,1581956.00
02/05/2017 07:45,2,0.000,ALERT,211.25,297.26,60.002,1486298704,"201051344001145","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,616668.6,616668.6,24033,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298751,1581957.00
02/05/2017 07:45,2,0.000,ALERT,211.25,296.36,59.981,1486298704,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,608066.1,608066.1,24319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298753,1581958.00
02/05/2017 07:45,2,0.000,ALERT,209.90,295.46,59.986,1486298704,"274151322000088","219011344069620",0.00,-3.50,0,292.46,297.26,0.0,0.0,0.000,831959.7,831959.7,23912,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298755,1581959.00
02/05/2017 07:45,2,0.000,ALERT,211.03,294.26,59.944,1486298704,"274151322000068","219011344069620",0.00,-3.50,0,292.76,296.66,0.0,0.0,0.000,722094.8,722094.8,24423,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298757,1581960.00
02/05/2017 07:45,2,0.000,ALERT,210.80,296.96,59.981,1486298704,"201051344001135","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,603585.6,603585.6,24383,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298758,1581961.00
02/05/2017 07:45,2,0.000,ALERT,211.48,298.47,59.981,1486298704,"201051344000594","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,619784.0,619784.0,24253,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298760,1581962.00
02/05/2017 07:45,2,0.000,ALERT,211.25,296.66,59.986,1486298704,"201051344001203","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,611985.8,611985.8,24360,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298762,1581963.00
02/05/2017 07:45,2,0.000,ALERT,210.12,295.46,59.986,1486298704,"274151322000054","219011344069620",0.00,-4.00,0,293.06,297.87,0.0,0.0,0.000,848410.3,848410.3,23933,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298764,1581964.00
02/05/2017 07:45,2,0.000,ALERT,211.93,297.26,59.991,1486298704,"201051344000867","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,606088.6,606088.6,24374,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298766,1581965.00
02/05/2017 07:45,2,0.000,ALERT,211.03,296.66,59.981,1486298704,"201051344001093","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,609193.9,609193.9,24251,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298767,1581966.00
02/05/2017 07:45,2,0.000,ALERT,211.48,297.87,59.986,1486298704,"201051344000900","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,625381.5,625381.5,23828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298769,1581967.00
02/05/2017 07:45,2,0.000,ALERT,211.70,297.26,59.986,1486298704,"201051344000648","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,614889.0,614889.0,23881,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298771,1581968.00
02/05/2017 07:45,2,0.000,ALERT,211.70,298.47,59.986,1486298704,"201051344000569","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,626335.4,626335.4,23817,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298773,1581969.00
02/05/2017 07:45,2,0.000,ALERT,211.70,298.17,59.996,1486298704,"201051344000983","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,618403.2,618403.2,23996,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298775,1581970.00
02/05/2017 07:45,2,0.000,ALERT,211.70,297.57,59.991,1486298704,"201051344001158","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,606725.4,606725.4,24279,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486298776,1581971.00
02/05/2017 07:45,2,0.000,ALERT,212.16,298.47,60.002,1486298704,"201051344000576","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,617707.1,617707.1,23880,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298778,1581972.00
02/05/2017 07:45,2,0.000,ALERT,210.35,293.96,59.996,1486298704,"274151322000087","219011344069620",0.00,-3.50,0,291.85,296.96,0.0,0.0,0.000,820298.1,820298.1,24192,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486298780,1581973.00
02/05/2017 08:00,2,0.000,ALERT,211.93,298.47,60.012,1486299603,"201051344000645","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,616831.9,616831.9,23893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299605,1581974.00
02/05/2017 08:00,2,0.000,ALERT,210.35,295.46,59.959,1486299603,"274151322000085","219011344069620",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,847035.8,847035.8,23962,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299607,1581975.00
02/05/2017 08:00,2,0.000,ALERT,212.16,298.17,59.965,1486299603,"201051344000633","219011344069620",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,605932.9,605932.9,24350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299609,1581976.00
02/05/2017 08:00,2,0.000,ALERT,211.70,298.77,59.970,1486299603,"201051344000469","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,608815.3,608815.3,24308,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299610,1581977.00
02/05/2017 08:00,2,0.000,ALERT,210.80,296.66,59.975,1486299603,"201051344000646","219011344069620",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,604688.1,604688.1,24264,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299612,1581978.00
02/05/2017 08:00,2,0.000,ALERT,210.12,295.16,59.949,1486299603,"274151322000052","219011344069620",0.00,-5.00,0,293.06,297.87,0.0,0.0,0.000,875997.0,875997.0,23725,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299614,1581979.00
02/05/2017 08:00,2,0.000,ALERT,211.03,297.26,59.965,1486299603,"201051344000585","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,615204.7,615204.7,24378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299616,1581980.00
02/05/2017 08:00,2,0.000,ALERT,211.03,297.26,59.996,1486299603,"201051344001230","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,608286.8,608286.8,24113,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299618,1581981.00
02/05/2017 08:00,2,0.000,ALERT,211.25,297.57,59.991,1486299603,"201051344000582","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,599983.1,599983.1,24300,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299619,1581982.00
02/05/2017 08:00,2,0.000,ALERT,210.35,296.66,59.954,1486299603,"201051344000955","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,615320.1,615320.1,24242,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299621,1581983.00
02/05/2017 08:00,2,0.000,ALERT,210.12,294.26,59.949,1486299603,"274151322000094","219011344069620",0.00,-5.50,0,292.46,296.66,0.0,0.0,0.000,721283.6,721283.6,24521,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299623,1581984.00
02/05/2017 08:00,2,0.000,ALERT,211.48,298.77,59.954,1486299603,"201051344000579","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,624319.7,624319.7,24216,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299625,1581985.00
02/05/2017 08:00,2,0.000,ALERT,210.80,297.26,59.991,1486299603,"201051344000890","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,612355.6,612355.6,24297,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299627,1581986.00
02/05/2017 08:00,2,0.000,ALERT,211.03,296.66,59.959,1486299603,"201051344000438","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,613428.4,613428.4,24294,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299628,1581987.00
02/05/2017 08:00,2,0.000,ALERT,211.03,296.06,60.007,1486299603,"201051344000417","219011344069620",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,596570.0,596570.0,24460,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299630,1581988.00
02/05/2017 08:00,2,0.000,ALERT,210.35,295.46,59.944,1486299603,"274151322000083","219011344069620",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,867508.0,867508.0,23762,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299632,1581989.00
02/05/2017 08:00,2,0.000,ALERT,210.80,294.86,59.944,1486299603,"274151322000076","219011344069620",0.00,-5.00,0,293.06,297.57,0.0,0.0,0.000,924690.2,924690.2,23869,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299634,1581990.00
02/05/2017 08:00,2,0.000,ALERT,211.48,298.77,59.954,1486299603,"201051344000868","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,607249.2,607249.2,24327,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299636,1581991.00
02/05/2017 08:00,2,0.000,ALERT,210.12,296.06,59.965,1486299603,"274151322000095","219011344069620",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,916143.2,916143.2,23942,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299638,1581992.00
02/05/2017 08:00,2,0.000,ALERT,211.25,297.87,59.959,1486299603,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.67,0.0,0.0,0.000,568944.1,568944.1,24359,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299640,1581993.00
02/05/2017 08:00,2,0.000,ALERT,210.57,295.76,59.970,1486299603,"201051344001025","219011344069620",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,613385.7,613385.7,24389,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299641,1581994.00
02/05/2017 08:00,2,0.000,ALERT,211.48,298.17,59.954,1486299603,"201051344000458","219011344069620",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,617482.4,617482.4,24051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299643,1581995.00
02/05/2017 08:00,2,0.000,ALERT,212.16,298.17,59.970,1486299603,"201051344000853","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,616564.2,616564.2,23915,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299645,1581996.00
02/05/2017 08:00,2,0.000,ALERT,211.25,296.96,59.975,1486299603,"201051344000685","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,613020.2,613020.2,24175,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299647,1581997.00
02/05/2017 08:00,2,0.000,ALERT,211.03,296.36,59.965,1486299603,"201051344000917","219011344069620",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,609699.2,609699.2,24201,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299649,1581998.00
02/05/2017 08:00,2,0.000,ALERT,211.25,297.26,59.970,1486299603,"201051344001145","219011344069620",0.00,-5.50,0,294.86,299.07,0.0,0.0,0.000,616668.6,616668.6,24035,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299650,1581999.00
02/05/2017 08:00,2,0.000,ALERT,211.03,296.36,59.965,1486299603,"201051344000651","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,608066.1,608066.1,24321,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299652,1582000.00
02/05/2017 08:00,2,0.000,ALERT,209.67,294.26,59.959,1486299603,"274151322000088","219011344069620",0.00,-3.50,0,292.76,297.26,0.0,0.0,0.000,831959.7,831959.7,23914,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299654,1582001.00
02/05/2017 08:00,2,0.000,ALERT,210.80,294.86,59.975,1486299603,"274151322000068","219011344069620",0.00,-3.50,0,292.16,296.66,0.0,0.0,0.000,722094.8,722094.8,24425,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299656,1582002.00
02/05/2017 08:00,2,0.000,ALERT,210.57,296.96,59.970,1486299603,"201051344001135","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,603585.6,603585.6,24385,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299658,1582003.00
02/05/2017 08:00,2,0.000,ALERT,211.25,298.77,59.970,1486299603,"201051344000594","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,619784.0,619784.0,24255,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299659,1582004.00
02/05/2017 08:00,2,0.000,ALERT,210.80,296.36,59.975,1486299603,"201051344001203","219011344069620",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,611985.8,611985.8,24362,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299661,1582005.00
02/05/2017 08:00,2,0.000,ALERT,209.90,294.86,59.944,1486299603,"274151322000054","219011344069620",0.00,-3.50,0,293.06,297.87,0.0,0.0,0.000,848410.3,848410.3,23935,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299663,1582006.00
02/05/2017 08:00,2,0.000,ALERT,211.93,297.87,59.965,1486299603,"201051344000867","219011344069620",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,606088.6,606088.6,24376,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299665,1582007.00
02/05/2017 08:00,2,0.000,ALERT,210.80,296.66,59.970,1486299603,"201051344001093","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,609193.9,609193.9,24253,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299667,1582008.00
02/05/2017 08:00,2,0.000,ALERT,211.48,298.47,59.970,1486299603,"201051344000900","219011344069620",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,625381.5,625381.5,23830,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299668,1582009.00
02/05/2017 08:00,2,0.000,ALERT,211.70,297.57,59.991,1486299603,"201051344000648","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,614889.0,614889.0,23883,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299670,1582010.00
02/05/2017 08:00,2,0.000,ALERT,211.70,298.77,59.970,1486299603,"201051344000569","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,626335.4,626335.4,23819,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299672,1582011.00
02/05/2017 08:00,2,0.000,ALERT,211.48,298.47,59.949,1486299603,"201051344000983","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,618403.2,618403.2,23998,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299674,1582012.00
02/05/2017 08:00,2,0.000,ALERT,211.70,298.17,59.970,1486299603,"201051344001158","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,606725.4,606725.4,24281,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486299676,1582013.00
02/05/2017 08:00,2,0.000,ALERT,211.93,298.77,59.944,1486299603,"201051344000576","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,617707.1,617707.1,23882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299677,1582014.00
02/05/2017 08:00,2,0.000,ALERT,210.35,293.96,59.954,1486299603,"274151322000087","219011344069620",0.00,-3.50,0,292.16,296.66,0.0,0.0,0.000,820298.1,820298.1,24194,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486299679,1582015.00
02/05/2017 08:15,2,0.000,ALERT,212.38,298.77,60.018,1486300504,"201051344000645","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,616831.9,616831.9,23895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300506,1582016.00
02/05/2017 08:15,2,0.000,ALERT,210.57,295.16,59.965,1486300504,"274151322000085","219011344069620",0.00,-5.00,0,293.06,296.96,0.0,0.0,0.000,847035.8,847035.8,23964,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300507,1582017.00
02/05/2017 08:15,2,0.000,ALERT,212.38,298.77,59.970,1486300504,"201051344000633","219011344069620",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,605932.9,605932.9,24352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300509,1582018.00
02/05/2017 08:15,2,0.000,ALERT,212.16,299.07,59.981,1486300504,"201051344000469","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,608815.3,608815.3,24310,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300511,1582019.00
02/05/2017 08:15,2,0.000,ALERT,210.80,297.57,59.986,1486300504,"201051344000646","219011344069620",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,604688.1,604688.1,24266,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300513,1582020.00
02/05/2017 08:15,2,0.000,ALERT,210.12,295.76,59.959,1486300504,"274151322000052","219011344069620",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,875997.0,875997.0,23727,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300515,1582021.00
02/05/2017 08:15,2,0.000,ALERT,211.25,297.87,59.981,1486300504,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,615204.7,615204.7,24380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300516,1582022.00
02/05/2017 08:15,2,0.000,ALERT,211.03,297.87,59.981,1486300504,"201051344001230","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,608286.8,608286.8,24115,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300518,1582023.00
02/05/2017 08:15,2,0.000,ALERT,211.48,298.17,59.981,1486300504,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,599983.1,599983.1,24302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300520,1582024.00
02/05/2017 08:15,2,0.000,ALERT,210.80,297.57,59.981,1486300504,"201051344000955","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,615320.1,615320.1,24244,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300522,1582025.00
02/05/2017 08:15,2,0.000,ALERT,210.35,295.16,60.002,1486300504,"274151322000094","219011344069620",0.00,-5.50,0,292.76,296.36,0.0,0.0,0.000,721283.6,721283.6,24523,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300523,1582026.00
02/05/2017 08:15,2,0.000,ALERT,211.93,299.37,59.965,1486300504,"201051344000579","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,624319.7,624319.7,24218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300525,1582027.00
02/05/2017 08:15,2,0.000,ALERT,210.80,297.87,59.981,1486300504,"201051344000890","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,612355.6,612355.6,24299,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300527,1582028.00
02/05/2017 08:15,2,0.000,ALERT,211.25,297.57,59.970,1486300504,"201051344000438","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,613428.4,613428.4,24296,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300529,1582029.00
02/05/2017 08:15,2,0.000,ALERT,211.48,297.26,59.975,1486300504,"201051344000417","219011344069620",0.00,-5.50,0,293.96,298.47,0.0,0.0,0.000,596570.0,596570.0,24462,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300531,1582030.00
02/05/2017 08:15,2,0.000,ALERT,210.57,296.36,59.975,1486300504,"274151322000083","219011344069620",0.00,-5.00,0,293.96,297.57,0.0,0.0,0.000,867508.0,867508.0,23764,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300532,1582031.00
02/05/2017 08:15,2,0.000,ALERT,211.03,295.16,59.965,1486300504,"274151322000076","219011344069620",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,924690.2,924690.2,23871,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300534,1582032.00
02/05/2017 08:15,2,0.000,ALERT,211.70,299.37,59.944,1486300504,"201051344000868","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,607249.2,607249.2,24329,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300536,1582033.00
02/05/2017 08:15,2,0.000,ALERT,210.57,296.96,59.965,1486300504,"274151322000095","219011344069620",0.00,-5.50,0,294.56,297.87,0.0,0.0,0.000,916143.2,916143.2,23944,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300538,1582034.00
02/05/2017 08:15,2,0.000,ALERT,211.70,298.77,60.028,1486300504,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,568944.1,568944.1,24361,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300540,1582035.00
02/05/2017 08:15,2,0.000,ALERT,210.80,296.66,59.996,1486300504,"201051344001025","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,613385.7,613385.7,24391,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300542,1582036.00
02/05/2017 08:15,2,0.000,ALERT,211.70,299.07,59.986,1486300504,"201051344000458","219011344069620",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,617482.4,617482.4,24053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300543,1582037.00
02/05/2017 08:15,2,0.000,ALERT,212.38,298.77,59.991,1486300504,"201051344000853","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,616564.2,616564.2,23917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300545,1582038.00
02/05/2017 08:15,2,0.000,ALERT,211.48,297.57,59.986,1486300504,"201051344000685","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,613020.2,613020.2,24177,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300547,1582039.00
02/05/2017 08:15,2,0.000,ALERT,211.25,297.26,59.991,1486300504,"201051344000917","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,609699.2,609699.2,24203,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300549,1582040.00
02/05/2017 08:15,2,0.000,ALERT,211.48,297.87,59.996,1486300504,"201051344001145","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,616668.6,616668.6,24037,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300550,1582041.00
02/05/2017 08:15,2,0.000,ALERT,211.25,296.96,60.007,1486300504,"201051344000651","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,608066.1,608066.1,24323,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300552,1582042.00
02/05/2017 08:15,2,0.000,ALERT,210.12,295.16,59.996,1486300504,"274151322000088","219011344069620",0.00,-3.50,0,292.76,296.96,0.0,0.0,0.000,831959.7,831959.7,23916,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300554,1582043.00
02/05/2017 08:15,2,0.000,ALERT,211.03,294.86,59.959,1486300504,"274151322000068","219011344069620",0.00,-4.00,0,292.76,296.06,0.0,0.0,0.000,722094.8,722094.8,24427,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300556,1582044.00
02/05/2017 08:15,2,0.000,ALERT,211.03,297.87,60.002,1486300504,"201051344001135","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,603585.6,603585.6,24387,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300558,1582045.00
02/05/2017 08:15,2,0.000,ALERT,211.70,299.37,59.991,1486300504,"201051344000594","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,619784.0,619784.0,24257,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300560,1582046.00
02/05/2017 08:15,2,0.000,ALERT,211.25,297.57,60.007,1486300504,"201051344001203","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,611985.8,611985.8,24364,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300562,1582047.00
02/05/2017 08:15,2,0.000,ALERT,210.35,296.06,59.991,1486300504,"274151322000054","219011344069620",0.00,-4.00,0,293.36,297.26,0.0,0.0,0.000,848410.3,848410.3,23937,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300563,1582048.00
02/05/2017 08:15,2,0.000,ALERT,212.16,298.47,60.002,1486300504,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,606088.6,606088.6,24378,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300565,1582049.00
02/05/2017 08:15,2,0.000,ALERT,211.25,297.87,59.996,1486300504,"201051344001093","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,609193.9,609193.9,24255,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300567,1582050.00
02/05/2017 08:15,2,0.000,ALERT,211.93,299.37,59.991,1486300504,"201051344000900","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,625381.5,625381.5,23832,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300569,1582051.00
02/05/2017 08:15,2,0.000,ALERT,212.16,298.47,59.991,1486300504,"201051344000648","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,614889.0,614889.0,23885,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300571,1582052.00
02/05/2017 08:15,2,0.000,ALERT,212.16,299.97,59.991,1486300504,"201051344000569","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,626335.4,626335.4,23821,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300573,1582053.00
02/05/2017 08:15,2,0.000,ALERT,212.16,299.37,59.991,1486300504,"201051344000983","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,618403.2,618403.2,24000,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300574,1582054.00
02/05/2017 08:15,2,0.000,ALERT,212.38,299.07,59.991,1486300504,"201051344001158","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,606725.4,606725.4,24283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300576,1582055.00
02/05/2017 08:15,2,0.000,ALERT,212.61,299.37,59.991,1486300504,"201051344000576","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,617707.1,617707.1,23884,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486300578,1582056.00
02/05/2017 08:15,2,0.000,ALERT,210.80,294.86,59.996,1486300504,"274151322000087","219011344069620",0.00,-3.50,0,292.16,296.36,0.0,0.0,0.000,820298.1,820298.1,24196,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486300580,1582057.00
02/05/2017 08:30,2,0.000,ALERT,212.83,299.37,59.965,1486301403,"201051344000645","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,616831.9,616831.9,23897,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301405,1582058.00
02/05/2017 08:30,2,0.000,ALERT,210.80,296.06,59.965,1486301403,"274151322000085","219011344069620",0.00,-4.00,0,293.36,297.26,0.0,0.0,0.000,847035.8,847035.8,23966,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301407,1582059.00
02/05/2017 08:30,2,0.000,ALERT,212.83,299.07,59.975,1486301403,"201051344000633","219011344069620",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,605932.9,605932.9,24354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301408,1582060.00
02/05/2017 08:30,2,0.000,ALERT,212.38,299.67,59.970,1486301403,"201051344000469","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,608815.3,608815.3,24312,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301410,1582061.00
02/05/2017 08:30,2,0.000,ALERT,211.25,298.17,59.986,1486301403,"201051344000646","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,604688.1,604688.1,24268,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301412,1582062.00
02/05/2017 08:30,2,0.000,ALERT,210.57,296.96,59.975,1486301403,"274151322000052","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,875997.0,875997.0,23729,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301414,1582063.00
02/05/2017 08:30,2,0.000,ALERT,211.70,298.47,60.007,1486301403,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,615204.7,615204.7,24382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301416,1582064.00
02/05/2017 08:30,2,0.000,ALERT,211.48,298.77,60.002,1486301403,"201051344001230","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,608286.8,608286.8,24117,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301418,1582065.00
02/05/2017 08:30,2,0.000,ALERT,212.16,299.37,59.975,1486301403,"201051344000582","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,599983.1,599983.1,24304,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301419,1582066.00
02/05/2017 08:30,2,0.000,ALERT,211.03,298.17,60.012,1486301403,"201051344000955","219011344069620",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,615320.1,615320.1,24246,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301421,1582067.00
02/05/2017 08:30,2,0.000,ALERT,210.80,295.76,59.970,1486301403,"274151322000094","219011344069620",0.00,-6.00,0,293.06,296.66,0.0,0.0,0.000,721283.6,721283.6,24525,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301423,1582068.00
02/05/2017 08:30,2,0.000,ALERT,212.38,299.97,59.975,1486301403,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,624319.7,624319.7,24220,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301425,1582069.00
02/05/2017 08:30,2,0.000,ALERT,211.25,298.77,59.996,1486301403,"201051344000890","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,612355.6,612355.6,24301,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301427,1582070.00
02/05/2017 08:30,2,0.000,ALERT,211.70,298.17,59.975,1486301403,"201051344000438","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,613428.4,613428.4,24298,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301429,1582071.00
02/05/2017 08:30,2,0.000,ALERT,211.70,297.87,59.991,1486301403,"201051344000417","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,596570.0,596570.0,24464,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301430,1582072.00
02/05/2017 08:30,2,0.000,ALERT,210.80,296.36,59.970,1486301403,"274151322000083","219011344069620",0.00,-5.00,0,293.96,297.87,0.0,0.0,0.000,867508.0,867508.0,23766,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301432,1582073.00
02/05/2017 08:30,2,0.000,ALERT,211.48,296.66,60.012,1486301403,"274151322000076","219011344069620",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,924690.2,924690.2,23873,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301434,1582074.00
02/05/2017 08:30,2,0.000,ALERT,212.38,300.27,59.981,1486301403,"201051344000868","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,607249.2,607249.2,24331,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301436,1582075.00
02/05/2017 08:30,2,0.000,ALERT,210.80,297.26,59.970,1486301403,"274151322000095","219011344069620",0.00,-6.00,0,294.86,298.17,0.0,0.0,0.000,916143.2,916143.2,23946,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301438,1582076.00
02/05/2017 08:30,2,0.000,ALERT,212.16,299.37,60.012,1486301403,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,568944.1,568944.1,24363,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301440,1582077.00
02/05/2017 08:30,2,0.000,ALERT,211.25,297.57,59.975,1486301403,"201051344001025","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,613385.7,613385.7,24393,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301441,1582078.00
02/05/2017 08:30,2,0.000,ALERT,212.16,299.07,59.954,1486301403,"201051344000458","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,617482.4,617482.4,24055,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301443,1582079.00
