ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 08:30,2,0.000,ALERT,212.83,299.37,60.034,1486301403,"201051344000853","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,616564.2,616564.2,23919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301445,1582080.00
02/05/2017 08:30,2,0.000,ALERT,211.93,298.47,59.975,1486301403,"201051344000685","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,613020.2,613020.2,24179,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301447,1582081.00
02/05/2017 08:30,2,0.000,ALERT,211.70,297.87,60.012,1486301403,"201051344000917","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,609699.2,609699.2,24205,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301448,1582082.00
02/05/2017 08:30,2,0.059,ALERT,211.93,298.77,59.981,1486301403,"201051344001145","219011344069620",31.39,-5.50,0,296.06,299.97,1.9,0.0,0.000,616668.6,616668.6,24039,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1486301450,1582083.00
02/05/2017 08:30,2,0.000,ALERT,211.48,297.26,59.938,1486301403,"201051344000651","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,608066.1,608066.1,24325,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301452,1582084.00
02/05/2017 08:30,2,0.000,ALERT,210.12,296.06,60.002,1486301403,"274151322000088","219011344069620",0.00,-4.00,0,293.36,297.26,0.0,0.0,0.000,831959.7,831959.7,23918,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301454,1582085.00
02/05/2017 08:30,2,0.000,ALERT,211.25,295.46,59.981,1486301403,"274151322000068","219011344069620",0.00,-4.00,0,293.06,296.66,0.0,0.0,0.000,722094.8,722094.8,24429,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301456,1582086.00
02/05/2017 08:30,2,0.000,ALERT,211.03,297.87,59.975,1486301403,"201051344001135","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,603585.6,603585.6,24389,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301457,1582087.00
02/05/2017 08:30,2,0.000,ALERT,211.70,299.37,59.959,1486301403,"201051344000594","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,619784.0,619784.0,24259,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301459,1582088.00
02/05/2017 08:30,2,0.000,ALERT,211.70,297.87,59.986,1486301403,"201051344001203","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,611985.8,611985.8,24366,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301461,1582089.00
02/05/2017 08:30,2,0.000,ALERT,210.12,296.36,59.975,1486301403,"274151322000054","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,848410.3,848410.3,23939,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301463,1582090.00
02/05/2017 08:30,2,0.000,ALERT,212.38,298.47,59.986,1486301403,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606088.6,606088.6,24380,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301465,1582091.00
02/05/2017 08:30,2,0.000,ALERT,211.25,297.87,59.975,1486301403,"201051344001093","219011344069620",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,609193.9,609193.9,24257,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301467,1582092.00
02/05/2017 08:30,2,0.000,ALERT,211.70,298.77,59.986,1486301403,"201051344000900","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,625381.5,625381.5,23834,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486301468,1582093.00
02/05/2017 08:30,2,0.000,ALERT,212.16,297.87,59.949,1486301403,"201051344000648","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,614889.0,614889.0,23887,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301470,1582094.00
02/05/2017 08:30,2,0.090,ALERT,212.16,299.67,59.986,1486301403,"201051344000569","219011344069620",31.57,-5.00,0,297.57,301.77,2.9,0.9,0.000,626335.5,626335.5,23823,0,0,0,L,1122011218,0,120.42,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1486301472,1582095.00
02/05/2017 08:30,2,0.000,ALERT,211.93,298.77,59.991,1486301403,"201051344000983","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,618403.2,618403.2,24002,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301474,1582096.00
02/05/2017 08:30,2,0.000,ALERT,212.16,299.07,59.991,1486301403,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,606725.4,606725.4,24285,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301476,1582097.00
02/05/2017 08:30,2,0.000,ALERT,212.61,299.37,60.007,1486301403,"201051344000576","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,617707.1,617707.1,23886,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301478,1582098.00
02/05/2017 08:30,2,0.000,ALERT,210.80,294.86,59.981,1486301403,"274151322000087","219011344069620",0.00,-3.50,0,292.46,296.66,0.0,0.0,0.000,820298.1,820298.1,24198,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486301480,1582099.00
02/05/2017 08:45,2,0.000,ALERT,212.38,298.47,59.965,1486302303,"201051344000645","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,616831.9,616831.9,23899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302305,1582100.00
02/05/2017 08:45,2,0.000,ALERT,210.12,295.46,59.917,1486302303,"274151322000085","219011344069620",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,847035.8,847035.8,23968,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486302307,1582101.00
02/05/2017 08:45,2,0.000,ALERT,212.61,298.17,59.965,1486302303,"201051344000633","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,605932.9,605932.9,24356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302309,1582102.00
02/05/2017 08:45,2,0.000,ALERT,211.93,298.47,59.975,1486302303,"201051344000469","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,608815.3,608815.3,24314,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302311,1582103.00
02/05/2017 08:45,2,0.000,ALERT,211.03,297.87,60.012,1486302303,"201051344000646","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,604688.1,604688.1,24270,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302312,1582104.00
02/05/2017 08:45,2,0.043,ALERT,209.90,296.36,59.965,1486302303,"274151322000052","219011344069620",30.99,-5.00,0,293.36,299.67,0.0,0.0,0.000,875997.0,875997.0,23731,0,0,0,L,1151911521,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486302314,1582105.00
02/05/2017 08:45,2,0.000,ALERT,211.25,298.17,59.965,1486302303,"201051344000585","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,615204.7,615204.7,24384,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302316,1582106.00
02/05/2017 08:45,2,0.145,ALERT,211.25,298.47,59.970,1486302303,"201051344001230","219011344069620",16.24,-5.00,0,296.36,313.80,2.4,0.4,0.000,608286.8,608286.8,24119,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1486302318,1582107.00
02/05/2017 08:45,2,0.000,ALERT,211.70,298.77,59.975,1486302303,"201051344000582","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,599983.1,599983.1,24306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302320,1582108.00
02/05/2017 08:45,2,0.000,ALERT,210.80,297.87,59.975,1486302303,"201051344000955","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,615320.1,615320.1,24248,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302322,1582109.00
02/05/2017 08:45,2,0.000,ALERT,210.12,294.56,59.944,1486302303,"274151322000094","219011344069620",0.00,-6.00,0,292.76,296.96,0.0,0.0,0.000,721283.6,721283.6,24527,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302323,1582110.00
02/05/2017 08:45,2,0.000,ALERT,211.93,299.07,59.986,1486302303,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,624319.7,624319.7,24222,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302325,1582111.00
02/05/2017 08:45,2,0.000,ALERT,211.03,298.47,59.965,1486302303,"201051344000890","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,612355.6,612355.6,24303,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302327,1582112.00
02/05/2017 08:45,2,0.000,ALERT,211.25,297.87,59.975,1486302303,"201051344000438","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,613428.4,613428.4,24300,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302329,1582113.00
02/05/2017 08:45,2,0.000,ALERT,211.48,297.57,59.970,1486302303,"201051344000417","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,596570.0,596570.0,24466,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302330,1582114.00
02/05/2017 08:45,2,0.018,ALERT,210.57,295.46,59.959,1486302303,"274151322000083","219011344069620",29.44,-5.00,0,293.96,298.17,0.0,0.0,0.000,867508.0,867508.0,23768,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486302332,1582115.00
02/05/2017 08:45,2,0.000,ALERT,210.80,295.16,59.965,1486302303,"274151322000076","219011344069620",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,924690.2,924690.2,23875,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302334,1582116.00
02/05/2017 08:45,2,0.000,ALERT,211.70,299.07,59.970,1486302303,"201051344000868","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,607249.2,607249.2,24333,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302336,1582117.00
02/05/2017 08:45,2,0.000,ALERT,210.12,296.36,59.959,1486302303,"274151322000095","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,916143.2,916143.2,23948,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302338,1582118.00
02/05/2017 08:45,2,0.000,ALERT,211.48,297.87,59.981,1486302303,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,568944.1,568944.1,24365,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302340,1582119.00
02/05/2017 08:45,2,0.000,ALERT,211.03,296.96,59.975,1486302303,"201051344001025","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,613385.7,613385.7,24395,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302342,1582120.00
02/05/2017 08:45,2,0.000,ALERT,211.70,298.47,59.938,1486302303,"201051344000458","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,617482.4,617482.4,24057,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302344,1582121.00
02/05/2017 08:45,2,0.188,ALERT,212.38,335.44,59.986,1486302303,"201051344000853","219011344069620",25.21,-5.00,0,296.96,349.26,4.8,2.7,0.000,616564.5,616564.5,23921,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1486302345,1582122.00
02/05/2017 08:45,2,0.182,ALERT,211.48,298.17,59.986,1486302303,"201051344000685","219011344069620",18.59,-5.00,0,295.76,308.69,3.4,1.4,0.000,613020.3,613020.3,24181,0,0,0,L,1122011218,0,122.23,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486302347,1582123.00
02/05/2017 08:45,2,0.129,ALERT,211.25,297.57,59.981,1486302303,"201051344000917","219011344069620",14.35,-3.50,0,294.86,313.50,1.9,0.0,0.000,609699.2,609699.2,24207,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486302349,1582124.00
02/05/2017 08:45,2,0.191,ALERT,211.70,335.14,59.986,1486302303,"201051344001145","219011344069620",25.74,-5.00,0,296.06,353.17,5.0,2.9,0.004,616668.9,616668.9,24041,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486302351,1582125.00
02/05/2017 08:45,2,0.000,ALERT,211.25,297.26,59.965,1486302303,"201051344000651","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,608066.1,608066.1,24327,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302353,1582126.00
02/05/2017 08:45,2,0.000,ALERT,209.90,294.86,59.975,1486302303,"274151322000088","219011344069620",0.00,-4.00,0,293.06,297.57,0.0,0.0,0.000,831959.7,831959.7,23920,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302354,1582127.00
02/05/2017 08:45,2,0.000,ALERT,211.03,294.86,59.986,1486302303,"274151322000068","219011344069620",0.00,-4.00,0,292.76,296.96,0.0,0.0,0.000,722094.8,722094.8,24431,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302356,1582128.00
02/05/2017 08:45,2,0.000,ALERT,210.80,297.87,59.981,1486302303,"201051344001135","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,603585.6,603585.6,24391,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302358,1582129.00
02/05/2017 08:45,2,0.000,ALERT,211.25,298.77,59.986,1486302303,"201051344000594","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,619784.0,619784.0,24261,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302360,1582130.00
02/05/2017 08:45,2,0.000,ALERT,211.25,297.87,59.975,1486302303,"201051344001203","219011344069620",0.00,-6.00,0,295.46,302.98,0.0,0.0,0.000,611985.8,611985.8,24368,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302361,1582131.00
02/05/2017 08:45,2,0.000,ALERT,210.12,296.06,60.018,1486302303,"274151322000054","219011344069620",0.00,-3.50,0,293.36,298.17,0.0,0.0,0.000,848410.3,848410.3,23941,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1486302363,1582132.00
02/05/2017 08:45,2,0.000,ALERT,211.93,297.87,59.996,1486302303,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606088.6,606088.6,24382,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302365,1582133.00
02/05/2017 08:45,2,0.000,ALERT,211.25,297.87,59.954,1486302303,"201051344001093","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,609193.9,609193.9,24259,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302367,1582134.00
02/05/2017 08:45,2,0.002,ALERT,211.70,298.47,59.975,1486302303,"201051344000900","219011344069620",31.47,-5.50,0,296.66,310.49,0.1,0.0,0.000,625381.5,625381.5,23836,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1486302369,1582135.00
02/05/2017 08:45,2,0.000,ALERT,211.93,297.57,59.981,1486302303,"201051344000648","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,614889.0,614889.0,23889,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302371,1582136.00
02/05/2017 08:45,2,0.186,ALERT,211.93,322.21,59.981,1486302303,"201051344000569","219011344069620",25.41,-4.00,0,297.57,345.96,4.8,2.7,0.000,626335.9,626335.9,23825,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1486302372,1582137.00
02/05/2017 08:45,2,0.057,ALERT,211.70,298.17,59.975,1486302303,"201051344000983","219011344069620",31.31,-5.00,0,296.96,308.69,1.9,0.0,0.000,618403.2,618403.2,24004,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1486302374,1582138.00
02/05/2017 08:45,2,0.000,ALERT,211.93,298.17,59.981,1486302303,"201051344001158","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,606725.4,606725.4,24287,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302376,1582139.00
02/05/2017 08:45,2,0.000,ALERT,212.16,298.77,59.959,1486302303,"201051344000576","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,617707.1,617707.1,23888,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486302378,1582140.00
02/05/2017 08:45,2,0.000,ALERT,210.35,294.26,59.975,1486302303,"274151322000087","219011344069620",0.00,-3.50,0,292.16,297.26,0.0,0.0,0.000,820298.1,820298.1,24200,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486302380,1582141.00
02/05/2017 09:00,2,0.000,ALERT,211.93,298.47,59.954,1486303203,"201051344000645","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,616831.9,616831.9,23901,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303205,1582142.00
02/05/2017 09:00,2,0.018,ALERT,209.90,295.76,59.970,1486303203,"274151322000085","219011344069620",29.88,-4.00,0,292.76,297.26,0.0,0.0,0.000,847035.8,847035.8,23970,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486303207,1582143.00
02/05/2017 09:00,2,0.000,ALERT,212.38,299.07,59.949,1486303203,"201051344000633","219011344069620",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,605932.9,605932.9,24358,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303209,1582144.00
02/05/2017 09:00,2,0.000,ALERT,211.70,298.77,59.975,1486303203,"201051344000469","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,608815.3,608815.3,24316,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303211,1582145.00
02/05/2017 09:00,2,0.000,ALERT,210.35,296.96,59.970,1486303203,"201051344000646","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,604688.1,604688.1,24272,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303213,1582146.00
02/05/2017 09:00,2,0.043,ALERT,209.90,296.96,59.944,1486303203,"274151322000052","219011344069620",32.12,-5.00,0,292.76,308.09,0.0,0.0,0.000,875997.0,875997.0,23733,0,0,0,L,1151911521,0,119.97,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486303214,1582147.00
02/05/2017 09:00,2,0.000,ALERT,210.80,297.26,59.975,1486303203,"201051344000585","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,615204.7,615204.7,24386,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303216,1582148.00
02/05/2017 09:00,2,0.195,ALERT,210.80,297.87,59.975,1486303203,"201051344001230","219011344069620",18.53,-5.00,0,296.06,313.20,3.7,1.6,0.000,608286.9,608286.9,24121,0,0,0,L,1122011218,0,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486303218,1582149.00
02/05/2017 09:00,2,0.000,ALERT,211.25,298.47,59.954,1486303203,"201051344000582","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,599983.1,599983.1,24308,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303220,1582150.00
02/05/2017 09:00,2,0.000,ALERT,210.35,297.26,59.981,1486303203,"201051344000955","219011344069620",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,615320.1,615320.1,24250,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303222,1582151.00
02/05/2017 09:00,2,0.000,ALERT,209.90,294.86,60.002,1486303203,"274151322000094","219011344069620",0.00,-5.50,0,292.16,296.36,0.0,0.0,0.000,721283.6,721283.6,24529,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303223,1582152.00
02/05/2017 09:00,2,0.000,ALERT,211.70,299.37,59.986,1486303203,"201051344000579","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624319.7,624319.7,24224,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303225,1582153.00
02/05/2017 09:00,2,0.113,ALERT,210.57,297.57,59.959,1486303203,"201051344000890","219011344069620",32.88,-4.00,0,296.36,313.20,3.8,1.7,0.000,612355.7,612355.7,24305,0,0,0,L,1122011218,0,121.33,119.75,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486303227,1582154.00
02/05/2017 09:00,2,0.104,ALERT,210.80,297.26,59.986,1486303203,"201051344000438","219011344069620",33.26,-5.50,0,295.76,320.11,3.5,1.5,0.000,613428.6,613428.6,24302,0,0,0,L,1122011218,0,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1486303229,1582155.00
02/05/2017 09:00,2,0.000,ALERT,211.03,296.96,59.981,1486303203,"201051344000417","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,596570.0,596570.0,24468,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303231,1582156.00
02/05/2017 09:00,2,0.020,ALERT,210.35,296.06,59.975,1486303203,"274151322000083","219011344069620",31.19,-5.00,0,293.06,297.87,0.0,0.0,0.000,867508.0,867508.0,23770,0,0,0,L,1151911521,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486303232,1582157.00
02/05/2017 09:00,2,0.018,ALERT,210.57,295.76,59.970,1486303203,"274151322000076","219011344069620",31.39,-5.00,0,293.06,300.87,0.0,0.0,0.000,924690.2,924690.2,23877,0,0,0,L,1151911521,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1486303234,1582158.00
02/05/2017 09:00,2,0.000,ALERT,211.70,299.37,59.981,1486303203,"201051344000868","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,607249.2,607249.2,24335,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303236,1582159.00
02/05/2017 09:00,2,0.010,ALERT,210.12,296.66,59.970,1486303203,"274151322000095","219011344069620",29.98,-6.00,0,293.96,298.47,0.0,0.0,0.000,916143.2,916143.2,23950,0,0,0,L,1151911521,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1486303238,1582160.00
02/05/2017 09:00,2,0.000,ALERT,211.48,298.47,59.986,1486303203,"201051344000988","219011344069620",0.00,-5.00,0,293.36,299.97,0.0,0.0,0.000,568944.1,568944.1,24367,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303240,1582161.00
02/05/2017 09:00,2,0.000,ALERT,210.57,296.36,59.965,1486303203,"201051344001025","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,613385.7,613385.7,24397,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303242,1582162.00
02/05/2017 09:00,2,0.000,ALERT,211.70,298.77,60.012,1486303203,"201051344000458","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,617482.4,617482.4,24059,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303243,1582163.00
02/05/2017 09:00,2,0.262,ALERT,212.38,336.04,59.981,1486303203,"201051344000853","219011344069620",24.73,-4.00,0,295.76,347.16,6.6,4.4,0.009,616565.2,616565.2,23923,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486303245,1582164.00
02/05/2017 09:00,2,0.230,ACTIVE,211.25,320.11,59.970,1486303203,"201051344000685","219011344069620",22.62,-5.00,0,295.46,334.24,5.3,3.2,0.000,613020.8,613020.8,24183,0,0,0,L,1122011218,0,122.23,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486303246,1582165.00
02/05/2017 09:00,2,0.162,ALERT,211.03,296.36,59.986,1486303203,"201051344000917","219011344069620",20.67,-3.00,0,293.06,313.80,3.4,1.4,0.000,609699.3,609699.3,24209,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1486303248,1582166.00
02/05/2017 09:00,2,0.256,ACTIVE,211.03,334.24,59.991,1486303203,"201051344001145","219011344069620",30.73,-3.50,0,295.46,351.37,8.0,5.8,0.027,616669.8,616669.8,24043,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486303249,1582167.00
02/05/2017 09:00,2,0.000,ALERT,210.80,296.36,59.981,1486303203,"201051344000651","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,608066.1,608066.1,24329,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303251,1582168.00
02/05/2017 09:00,2,0.000,ALERT,209.67,295.46,59.986,1486303203,"274151322000088","219011344069620",0.00,-3.50,0,292.46,296.96,0.0,0.0,0.000,831959.7,831959.7,23922,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303252,1582169.00
02/05/2017 09:00,2,0.000,ALERT,210.80,295.16,59.970,1486303203,"274151322000068","219011344069620",0.00,-3.50,0,292.16,296.36,0.0,0.0,0.000,722094.8,722094.8,24433,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303254,1582170.00
02/05/2017 09:00,2,0.000,ALERT,210.35,296.96,59.981,1486303203,"201051344001135","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,603585.6,603585.6,24393,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303256,1582171.00
02/05/2017 09:00,2,0.000,ALERT,211.48,299.37,59.986,1486303203,"201051344000594","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,619784.0,619784.0,24263,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303258,1582172.00
02/05/2017 09:00,2,0.000,ALERT,210.80,296.66,59.975,1486303203,"201051344001203","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,611985.8,611985.8,24370,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303260,1582173.00
02/05/2017 09:00,2,0.016,ALERT,210.12,296.06,59.975,1486303203,"274151322000054","219011344069620",30.67,-3.50,0,292.76,297.87,0.0,0.0,0.000,848410.3,848410.3,23943,0,0,0,L,1151911521,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486303262,1582174.00
02/05/2017 09:00,2,0.000,ALERT,211.93,298.47,59.965,1486303203,"201051344000867","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,606088.6,606088.6,24384,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303263,1582175.00
02/05/2017 09:00,2,0.000,ALERT,210.57,296.96,59.965,1486303203,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,609193.9,609193.9,24261,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303265,1582176.00
02/05/2017 09:00,2,0.076,ALERT,211.70,299.07,59.944,1486303203,"201051344000900","219011344069620",18.63,-5.50,0,295.76,309.89,1.5,0.0,0.000,625381.5,625381.5,23838,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486303267,1582177.00
02/05/2017 09:00,2,0.000,ALERT,211.93,298.17,59.970,1486303203,"201051344000648","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,614889.0,614889.0,23891,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303269,1582178.00
02/05/2017 09:00,2,0.246,ALERT,212.16,335.14,59.970,1486303203,"201051344000569","219011344069620",28.86,-3.50,0,296.36,353.47,7.2,5.0,0.013,626336.7,626336.7,23827,0,0,0,L,1122011218,0,120.42,121.55,0002,-6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486303271,1582179.00
02/05/2017 09:00,2,0.119,ALERT,211.93,299.07,59.975,1486303203,"201051344000983","219011344069620",16.68,-5.00,0,296.06,314.40,2.0,0.0,0.000,618403.2,618403.2,24006,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486303272,1582180.00
02/05/2017 09:00,2,0.000,ALERT,211.93,298.47,59.959,1486303203,"201051344001158","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,606725.4,606725.4,24289,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486303274,1582181.00
02/05/2017 09:00,2,0.105,ALERT,212.38,299.37,59.944,1486303203,"201051344000576","219011344069620",31.85,-5.00,0,296.06,308.69,3.5,1.4,0.000,617707.2,617707.2,23890,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486303276,1582182.00
02/05/2017 09:00,2,0.000,ALERT,210.12,294.86,59.933,1486303203,"274151322000087","219011344069620",0.00,-3.50,0,291.55,296.36,0.0,0.0,0.000,820298.1,820298.1,24202,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486303278,1582183.00
02/05/2017 09:15,2,0.059,ALERT,212.16,298.77,60.018,1486304103,"201051344000645","219011344069620",32.22,-4.00,0,296.36,309.59,1.9,0.0,0.000,616831.9,616831.9,23903,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1486304105,1582184.00
02/05/2017 09:15,2,0.053,ALERT,210.57,296.66,59.970,1486304103,"274151322000085","219011344069620",14.79,-4.00,0,293.06,298.47,0.8,0.0,0.000,847035.8,847035.8,23972,0,0,0,L,1151911521,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486304107,1582185.00
02/05/2017 09:15,2,0.000,ALERT,212.38,298.77,59.986,1486304103,"201051344000633","219011344069620",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,605932.9,605932.9,24360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304109,1582186.00
02/05/2017 09:15,2,0.000,ALERT,211.70,298.77,59.975,1486304103,"201051344000469","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,608815.3,608815.3,24318,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304111,1582187.00
02/05/2017 09:15,2,0.000,ALERT,210.80,296.96,59.981,1486304103,"201051344000646","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,604688.1,604688.1,24274,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304112,1582188.00
02/05/2017 09:15,2,0.084,ALERT,210.35,297.87,59.959,1486304103,"274151322000052","219011344069620",19.42,-5.00,0,292.76,308.09,1.7,0.0,0.000,875997.0,875997.0,23735,0,0,0,L,1151911521,0,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1486304114,1582189.00
02/05/2017 09:15,2,0.000,ALERT,211.03,297.57,59.996,1486304103,"201051344000585","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,615204.7,615204.7,24388,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304116,1582190.00
02/05/2017 09:15,2,0.203,ACTIVE,211.03,331.53,60.007,1486304103,"201051344001230","219011344069620",22.30,-4.00,0,295.76,332.13,4.6,2.5,0.000,608287.4,608287.4,24123,0,0,0,L,1122011218,0,121.33,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304117,1582191.00
02/05/2017 09:15,2,0.000,ALERT,211.48,298.17,59.970,1486304103,"201051344000582","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,599983.1,599983.1,24310,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304119,1582192.00
02/05/2017 09:15,2,0.100,ALERT,210.57,297.26,60.002,1486304103,"201051344000955","219011344069620",32.66,-5.00,0,294.86,309.59,3.3,1.3,0.000,615320.1,615320.1,24252,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486304121,1582193.00
02/05/2017 09:15,2,0.000,ALERT,210.80,295.76,59.970,1486304103,"274151322000094","219011344069620",0.00,-5.50,0,292.46,297.57,0.0,0.0,0.000,721283.6,721283.6,24531,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304123,1582194.00
02/05/2017 09:15,2,0.000,ALERT,211.70,299.67,59.965,1486304103,"201051344000579","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,624319.7,624319.7,24226,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304124,1582195.00
02/05/2017 09:15,2,0.172,ALERT,210.80,297.57,59.970,1486304103,"201051344000890","219011344069620",19.70,-4.00,0,295.46,317.10,3.5,1.4,0.000,612355.9,612355.9,24307,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1486304126,1582196.00
02/05/2017 09:15,2,0.188,ALERT,210.80,297.26,59.959,1486304103,"201051344000438","219011344069620",20.61,-5.50,0,295.16,320.41,4.0,1.9,0.000,613428.8,613428.8,24304,0,0,0,L,1122011218,0,121.33,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486304128,1582197.00
02/05/2017 09:15,2,0.000,ALERT,211.03,296.66,59.959,1486304103,"201051344000417","219011344069620",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,596570.0,596570.0,24470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304130,1582198.00
02/05/2017 09:15,2,0.061,ALERT,211.03,297.57,59.959,1486304103,"274151322000083","219011344069620",19.26,-4.00,0,293.36,300.87,1.2,0.0,0.000,867508.0,867508.0,23772,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486304132,1582199.00
02/05/2017 09:15,2,0.053,ALERT,211.48,297.57,59.970,1486304103,"274151322000076","219011344069620",15.43,-5.00,0,293.06,311.09,0.8,0.0,0.000,924690.2,924690.2,23879,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486304134,1582200.00
02/05/2017 09:15,2,0.000,ALERT,211.70,299.67,59.970,1486304103,"201051344000868","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,607249.2,607249.2,24337,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304135,1582201.00
02/05/2017 09:15,2,0.012,ALERT,210.57,297.87,59.965,1486304103,"274151322000095","219011344069620",31.31,-5.50,0,294.26,299.37,0.0,0.0,0.000,916143.2,916143.2,23952,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486304137,1582202.00
02/05/2017 09:15,2,0.000,ALERT,211.48,299.07,59.970,1486304103,"201051344000988","219011344069620",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,568944.1,568944.1,24369,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304139,1582203.00
02/05/2017 09:15,2,0.000,ALERT,210.57,296.06,59.965,1486304103,"201051344001025","219011344069620",0.00,-5.50,0,294.26,299.37,0.0,0.0,0.000,613385.7,613385.7,24399,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304141,1582204.00
02/05/2017 09:15,2,0.102,ALERT,211.48,299.07,59.959,1486304103,"201051344000458","219011344069620",32.16,-3.00,0,296.66,311.39,3.4,1.3,0.000,617482.6,617482.6,24061,0,0,0,L,1122011218,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486304143,1582205.00
02/05/2017 09:15,2,0.287,ACTIVE,212.38,336.64,59.970,1486304103,"201051344000853","219011344069620",28.78,-3.50,0,315.00,357.68,8.4,6.2,0.022,616566.4,616566.4,23925,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304144,1582206.00
02/05/2017 09:15,2,0.227,ALERT,211.25,334.54,59.965,1486304103,"201051344000685","219011344069620",28.96,-3.50,0,294.86,354.67,6.7,4.5,0.009,613021.6,613021.6,24184,0,0,0,L,1122011218,0,122.01,120.42,0002,-6,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304145,1582207.00
02/05/2017 09:15,2,0.207,ACTIVE,211.03,317.10,60.002,1486304103,"201051344000917","219011344069620",22.07,-3.00,0,293.36,332.73,4.7,2.6,0.000,609699.7,609699.7,24211,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304146,1582208.00
02/05/2017 09:15,2,0.316,ACTIVE,211.25,350.77,59.965,1486304103,"201051344001145","219011344069620",32.54,-3.00,0,329.73,360.69,10.4,8.2,0.049,616671.4,616671.4,24044,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304147,1582209.00
02/05/2017 09:15,2,0.000,ALERT,210.80,296.36,59.975,1486304103,"201051344000651","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,608066.1,608066.1,24331,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304149,1582210.00
02/05/2017 09:15,2,0.000,ALERT,210.35,296.06,59.965,1486304103,"274151322000088","219011344069620",0.00,-3.50,0,292.76,297.87,0.0,0.0,0.000,831959.7,831959.7,23924,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304151,1582211.00
02/05/2017 09:15,2,0.008,ALERT,211.48,382.33,59.981,1486304103,"274151322000068","219011344069620",41.93,-3.50,0,292.46,401.26,0.0,0.0,0.000,722094.8,722094.8,24435,0,0,0,L,1151911521,0,120.88,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1486304152,1582212.00
02/05/2017 09:15,2,0.000,ALERT,210.57,297.26,59.996,1486304103,"201051344001135","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,603585.6,603585.6,24395,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304154,1582213.00
02/05/2017 09:15,2,0.088,ALERT,211.25,299.67,59.944,1486304103,"201051344000594","219011344069620",32.28,-5.50,0,296.06,308.69,2.9,0.9,0.000,619784.0,619784.0,24265,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486304156,1582214.00
02/05/2017 09:15,2,0.000,ALERT,210.80,296.66,59.970,1486304103,"201051344001203","219011344069620",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,611985.8,611985.8,24372,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304158,1582215.00
02/05/2017 09:15,2,0.049,ALERT,210.57,296.66,59.944,1486304103,"274151322000054","219011344069620",16.46,-3.00,0,293.36,298.77,0.8,0.0,0.000,848410.3,848410.3,23945,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486304160,1582216.00
02/05/2017 09:15,2,0.000,ALERT,211.70,298.47,59.970,1486304103,"201051344000867","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,606088.6,606088.6,24386,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486304161,1582217.00
02/05/2017 09:15,2,0.141,ALERT,210.57,296.96,59.970,1486304103,"201051344001093","219011344069620",32.62,-3.50,0,294.56,314.40,4.7,2.6,0.000,609194.0,609194.0,24263,0,0,0,L,1122011218,0,121.10,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1486304163,1582218.00
02/05/2017 09:15,2,0.109,ACTIVE,211.70,299.07,59.970,1486304103,"201051344000900","219011344069620",21.27,-5.00,0,296.06,300.27,2.4,0.4,0.000,625381.5,625381.5,23840,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304164,1582219.00
02/05/2017 09:15,2,0.094,ALERT,211.93,298.17,59.959,1486304103,"201051344000648","219011344069620",32.18,-6.00,0,295.76,310.79,3.1,1.1,0.000,614889.0,614889.0,23893,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486304166,1582220.00
02/05/2017 09:15,2,0.289,ACTIVE,211.93,344.45,59.975,1486304103,"201051344000569","219011344069620",31.91,-3.50,0,328.22,348.96,9.4,7.1,0.031,626338.1,626338.1,23829,0,0,0,L,1122011218,0,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304167,1582221.00
02/05/2017 09:15,2,0.146,ACTIVE,211.70,299.07,59.975,1486304103,"201051344000983","219011344069620",20.89,-4.00,0,296.66,300.87,3.1,1.1,0.000,618403.3,618403.3,24008,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486304168,1582222.00
02/05/2017 09:15,2,0.000,ALERT,211.93,298.77,59.970,1486304103,"201051344001158","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,606725.4,606725.4,24291,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486304170,1582223.00
