ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 09:15,2,0.182,ALERT,212.16,299.37,59.970,1486304103,"201051344000576","219011344069620",20.79,-5.00,0,296.36,311.39,3.9,1.8,0.000,617707.5,617707.5,23892,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1486304172,1582224.00
02/05/2017 09:15,2,0.029,ALERT,210.57,296.36,59.965,1486304103,"274151322000087","219011344069620",28.59,-3.50,0,292.16,297.87,0.0,0.0,0.000,820298.1,820298.1,24204,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1486304173,1582225.00
02/05/2017 09:30,2,0.059,ALERT,211.93,298.47,59.970,1486305003,"201051344000645","219011344069620",31.93,-4.00,0,284.94,314.40,1.9,0.0,0.000,616831.9,616831.9,23905,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305005,1582226.00
02/05/2017 09:30,2,0.020,ALERT,210.35,296.06,59.965,1486305003,"274151322000085","219011344069620",31.07,-3.50,0,283.44,299.97,0.0,0.0,0.000,847035.8,847035.8,23974,0,0,0,L,1151911521,0,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305007,1582227.00
02/05/2017 09:30,2,0.000,ALERT,211.93,298.17,59.959,1486305003,"201051344000633","219011344069620",0.00,-5.00,0,283.44,300.27,0.0,0.0,0.000,605932.9,605932.9,24362,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305008,1582228.00
02/05/2017 09:30,2,0.000,ALERT,211.48,298.17,59.954,1486305003,"201051344000469","219011344069620",0.00,-5.50,0,284.34,300.27,0.0,0.0,0.000,608815.3,608815.3,24320,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305010,1582229.00
02/05/2017 09:30,2,0.000,ALERT,210.35,296.96,59.975,1486305003,"201051344000646","219011344069620",0.00,-5.00,0,282.84,299.37,0.0,0.0,0.000,604688.1,604688.1,24276,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305012,1582230.00
02/05/2017 09:30,2,0.080,ACTIVE_NO_POWER,210.12,296.36,59.965,1486305003,"274151322000052","219011344069620",18.01,-4.00,0,283.44,298.77,1.5,0.0,0.000,875997.0,875997.0,23737,0,0,0,L,1151911521,0,119.97,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305013,1582231.00
02/05/2017 09:30,2,0.000,ALERT,210.57,296.96,59.954,1486305003,"201051344000585","219011344069620",0.00,-4.00,0,282.84,299.67,0.0,0.0,0.000,615204.7,615204.7,24390,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305015,1582232.00
02/05/2017 09:30,2,0.201,ALERT,210.35,297.26,59.981,1486305003,"201051344001230","219011344069620",19.84,-3.50,0,288.25,332.73,4.1,2.0,0.000,608287.9,608287.9,24124,0,0,0,L,1122011218,0,121.10,120.20,0002,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305016,1582233.00
02/05/2017 09:30,2,0.000,ALERT,211.03,297.57,59.981,1486305003,"201051344000582","219011344069620",0.00,-5.50,0,284.04,300.57,0.0,0.0,0.000,599983.1,599983.1,24312,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305018,1582234.00
02/05/2017 09:30,2,0.098,ALERT,210.12,296.66,59.981,1486305003,"201051344000955","219011344069620",32.12,-5.00,0,283.14,312.29,3.2,1.2,0.000,615320.4,615320.4,24254,0,0,0,L,1122011218,0,120.42,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305020,1582235.00
02/05/2017 09:30,2,0.000,ALERT,210.12,295.46,59.965,1486305003,"274151322000094","219011344069620",0.00,-5.50,0,282.84,388.94,0.0,0.0,0.000,721283.6,721283.6,24533,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486305022,1582236.00
02/05/2017 09:30,2,0.098,ALERT,211.48,299.67,59.991,1486305003,"201051344000579","219011344069620",31.37,-4.00,0,285.54,309.59,3.1,1.1,0.000,624319.9,624319.9,24228,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305024,1582237.00
02/05/2017 09:30,2,0.160,ACTIVE,210.35,297.26,59.986,1486305003,"201051344000890","219011344069620",16.18,-3.50,0,284.04,301.17,2.6,0.6,0.000,612356.2,612356.2,24309,0,0,0,L,1122011218,0,121.10,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305025,1582238.00
02/05/2017 09:30,2,0.172,ACTIVE,210.80,296.96,59.981,1486305003,"201051344000438","219011344069620",16.98,-5.00,0,283.74,300.27,3.0,0.9,0.000,613429.1,613429.1,24306,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305025,1582239.00
02/05/2017 09:30,2,0.000,ALERT,210.80,296.66,59.991,1486305003,"201051344000417","219011344069620",0.00,-4.00,0,282.54,299.37,0.0,0.0,0.000,596570.0,596570.0,24472,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305027,1582240.00
02/05/2017 09:30,2,0.055,ACTIVE_NO_POWER,210.35,296.66,59.981,1486305003,"274151322000083","219011344069620",15.90,-4.00,0,284.04,299.07,0.9,0.0,0.000,867508.0,867508.0,23774,0,0,0,L,1151911521,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305028,1582241.00
02/05/2017 09:30,2,0.018,ALERT,211.03,296.06,59.954,1486305003,"274151322000076","219011344069620",31.89,-4.00,0,283.44,310.49,0.0,0.0,0.000,924690.2,924690.2,23881,0,0,0,L,1151911521,0,120.88,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305030,1582242.00
02/05/2017 09:30,2,0.000,ALERT,211.48,299.37,60.007,1486305003,"201051344000868","219011344069620",0.00,-5.00,0,285.84,301.17,0.0,0.0,0.000,607249.2,607249.2,24339,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305032,1582243.00
02/05/2017 09:30,2,0.012,ALERT,210.12,296.96,59.986,1486305003,"274151322000095","219011344069620",30.63,-5.50,0,284.64,299.37,0.0,0.0,0.000,916143.2,916143.2,23954,0,0,0,L,1151911521,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305034,1582244.00
02/05/2017 09:30,2,0.000,ALERT,211.25,298.77,59.991,1486305003,"201051344000988","219011344069620",0.00,-4.00,0,282.84,300.57,0.0,0.0,0.000,568944.1,568944.1,24371,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305036,1582245.00
02/05/2017 09:30,2,0.000,ALERT,210.35,296.06,59.991,1486305003,"201051344001025","219011344069620",0.00,-5.50,0,282.84,300.27,0.0,0.0,0.000,613385.7,613385.7,24401,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305038,1582246.00
02/05/2017 09:30,2,0.104,ALERT,211.48,299.07,60.028,1486305003,"201051344000458","219011344069620",31.65,-3.00,0,284.94,310.79,3.4,1.3,0.000,617482.9,617482.9,24063,0,0,0,L,1122011218,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305040,1582247.00
02/05/2017 09:30,2,0.277,ACTIVE,212.16,336.34,60.007,1486305003,"201051344000853","219011344069620",26.92,-3.50,0,320.71,341.45,7.6,5.4,0.018,616567.8,616567.8,23926,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305040,1582248.00
02/05/2017 09:30,2,0.244,ACTIVE,211.03,333.93,60.007,1486305003,"201051344000685","219011344069620",23.97,-3.00,0,294.86,339.04,6.0,3.8,0.000,613022.6,613022.6,24186,0,0,0,L,1122011218,0,121.78,120.20,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305041,1582249.00
02/05/2017 09:30,2,0.160,ALERT,210.80,296.06,60.002,1486305003,"201051344000917","219011344069620",22.32,-2.50,0,285.24,336.94,3.7,1.6,0.000,609700.1,609700.1,24212,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305043,1582250.00
02/05/2017 09:30,2,0.270,ACTIVE,210.80,348.66,60.018,1486305003,"201051344001145","219011344069620",32.28,-2.50,0,330.03,359.78,8.9,6.6,0.040,616673.1,616673.1,24045,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305044,1582251.00
02/05/2017 09:30,2,0.000,ALERT,210.57,295.76,60.002,1486305003,"201051344000651","219011344069620",0.00,-6.00,0,282.84,299.37,0.0,0.0,0.000,608066.1,608066.1,24333,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305046,1582252.00
02/05/2017 09:30,2,0.000,ALERT,209.90,295.76,59.996,1486305003,"274151322000088","219011344069620",0.00,-3.50,0,283.14,298.17,0.0,0.0,0.000,831959.7,831959.7,23926,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486305048,1582253.00
02/05/2017 09:30,2,0.000,ALERT,210.80,295.16,60.012,1486305003,"274151322000068","219011344069620",0.00,-3.50,0,282.84,403.67,0.0,0.0,0.000,722094.8,722094.8,24437,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486305049,1582254.00
02/05/2017 09:30,2,0.000,ALERT,210.12,296.66,60.007,1486305003,"201051344001135","219011344069620",0.00,-5.00,0,283.44,300.57,0.0,0.0,0.000,603585.6,603585.6,24397,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305051,1582255.00
02/05/2017 09:30,2,0.088,ALERT,211.03,299.07,59.986,1486305003,"201051344000594","219011344069620",31.79,-5.00,0,284.94,313.80,2.9,0.9,0.000,619784.2,619784.2,24267,0,0,0,L,1122011218,0,120.42,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305053,1582256.00
02/05/2017 09:30,2,0.000,ALERT,210.57,296.36,60.002,1486305003,"201051344001203","219011344069620",0.00,-5.50,0,283.14,301.47,0.0,0.0,0.000,611985.8,611985.8,24374,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305055,1582257.00
02/05/2017 09:30,2,0.016,ALERT,210.12,296.06,60.012,1486305003,"274151322000054","219011344069620",31.41,-3.00,0,283.74,302.68,0.0,0.0,0.000,848410.3,848410.3,23947,0,0,0,L,1151911521,0,120.65,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305057,1582258.00
02/05/2017 09:30,2,0.000,ALERT,211.70,298.47,60.018,1486305003,"201051344000867","219011344069620",0.00,-4.00,0,284.34,300.57,0.0,0.0,0.000,606088.6,606088.6,24388,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305058,1582259.00
02/05/2017 09:30,2,0.143,ALERT,210.35,296.66,59.991,1486305003,"201051344001093","219011344069620",32.01,-3.50,0,283.14,314.70,4.6,2.5,0.000,609194.7,609194.7,24265,0,0,0,L,1122011218,0,120.88,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305060,1582260.00
02/05/2017 09:30,2,0.086,ACTIVE_NO_POWER,211.25,298.47,59.991,1486305003,"201051344000900","219011344069620",21.87,-5.00,0,285.84,299.97,1.9,0.0,0.000,625381.5,625381.5,23841,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305061,1582261.00
02/05/2017 09:30,2,0.094,ALERT,211.48,297.57,60.018,1486305003,"201051344000648","219011344069620",31.73,-6.00,0,284.34,310.49,3.1,1.0,0.000,614889.3,614889.3,23895,0,0,0,L,1122011218,0,120.20,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305063,1582262.00
02/05/2017 09:30,2,0.256,ACTIVE,211.70,340.55,59.996,1486305003,"201051344000569","219011344069620",31.53,-3.00,0,323.11,352.87,8.2,6.0,0.018,626339.6,626339.6,23830,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305064,1582263.00
02/05/2017 09:30,2,0.133,ACTIVE,211.25,298.47,59.996,1486305003,"201051344000983","219011344069620",19.98,-4.00,0,285.54,300.87,2.7,0.7,0.000,618403.4,618403.4,24009,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305065,1582264.00
02/05/2017 09:30,2,0.000,ALERT,211.48,298.47,60.028,1486305003,"201051344001158","219011344069620",0.00,-5.50,0,284.64,299.97,0.0,0.0,0.000,606725.4,606725.4,24293,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305067,1582265.00
02/05/2017 09:30,2,0.166,ACTIVE,211.70,298.77,59.996,1486305003,"201051344000576","219011344069620",17.89,-5.00,0,285.24,300.57,3.0,1.0,0.000,617707.7,617707.7,23894,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305068,1582266.00
02/05/2017 09:30,2,0.000,ALERT,210.35,295.16,59.991,1486305003,"274151322000087","219011344069620",0.00,-3.00,0,282.24,297.57,0.0,0.0,0.000,820298.1,820298.1,24206,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486305069,1582267.00
02/05/2017 09:45,2,0.121,ALERT,212.61,299.07,59.981,1486305903,"201051344000645","219011344069620",14.37,-4.00,0,296.36,314.70,1.8,0.0,0.000,616831.9,616831.9,23907,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486305905,1582268.00
02/05/2017 09:45,2,0.055,ALERT,211.25,296.96,59.975,1486305903,"274151322000085","219011344069620",18.92,-3.50,0,294.26,299.07,1.1,0.0,0.000,847035.8,847035.8,23976,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486305907,1582269.00
02/05/2017 09:45,2,0.000,ALERT,212.83,299.37,59.970,1486305903,"201051344000633","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,605932.9,605932.9,24364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305909,1582270.00
02/05/2017 09:45,2,0.000,ALERT,212.38,299.67,59.970,1486305903,"201051344000469","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,608815.3,608815.3,24322,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305910,1582271.00
02/05/2017 09:45,2,0.041,ALERT,211.03,300.57,59.959,1486305903,"201051344000646","219011344069620",24.77,-5.00,0,294.86,309.29,1.3,0.0,0.000,604688.1,604688.1,24278,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305912,1582272.00
02/05/2017 09:45,2,0.086,ACTIVE_NO_POWER,211.25,297.57,59.959,1486305903,"274151322000052","219011344069620",20.22,-3.50,0,294.26,299.37,1.8,0.0,0.000,875997.0,875997.0,23738,0,0,0,L,1151911521,0,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305913,1582273.00
02/05/2017 09:45,2,0.000,ALERT,211.25,297.57,59.996,1486305903,"201051344000585","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,615204.7,615204.7,24392,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305915,1582274.00
02/05/2017 09:45,2,0.223,ACTIVE,211.03,325.22,59.975,1486305903,"201051344001230","219011344069620",21.51,-3.00,0,295.16,354.37,4.9,2.8,0.000,608288.6,608288.6,24126,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305916,1582275.00
02/05/2017 09:45,2,0.090,ALERT,211.70,298.47,59.954,1486305903,"201051344000582","219011344069620",32.24,-5.50,0,295.46,314.40,3.0,0.9,0.000,599983.2,599983.2,24314,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1486305918,1582276.00
02/05/2017 09:45,2,0.100,ALERT,210.57,297.26,59.981,1486305903,"201051344000955","219011344069620",32.70,-4.00,0,294.26,321.01,3.4,1.3,0.000,615320.7,615320.7,24256,0,0,0,L,1122011218,0,120.65,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305919,1582277.00
02/05/2017 09:45,2,0.000,ALERT,211.48,382.33,59.954,1486305903,"274151322000094","219011344069620",41.21,-5.50,0,293.96,397.05,0.0,0.0,0.000,721283.6,721283.6,24535,0,0,0,L,1151911521,0,120.65,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1486305921,1582278.00
02/05/2017 09:45,2,0.098,ALERT,212.38,300.27,59.954,1486305903,"201051344000579","219011344069620",32.07,-4.00,0,297.26,313.80,3.2,1.2,0.000,624320.2,624320.2,24230,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305923,1582279.00
02/05/2017 09:45,2,0.174,ACTIVE,210.80,297.87,59.965,1486305903,"201051344000890","219011344069620",20.52,-3.50,0,295.46,300.27,3.6,1.6,0.000,612356.6,612356.6,24310,0,0,0,L,1122011218,0,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305924,1582280.00
02/05/2017 09:45,2,0.188,ACTIVE,211.03,297.26,59.954,1486305903,"201051344000438","219011344069620",21.41,-4.00,0,295.46,299.37,4.1,2.0,0.000,613429.6,613429.6,24307,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305925,1582281.00
02/05/2017 09:45,2,0.150,ALERT,211.25,296.96,59.970,1486305903,"201051344000417","219011344069620",21.19,-4.00,0,294.86,298.77,3.3,1.2,0.000,596570.3,596570.3,24474,0,0,0,L,1122011218,0,121.10,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305927,1582282.00
02/05/2017 09:45,2,0.062,ACTIVE_NO_POWER,211.25,297.87,59.954,1486305903,"274151322000083","219011344069620",19.98,-3.50,0,294.86,299.37,1.3,0.0,0.000,867508.0,867508.0,23775,0,0,0,L,1151911521,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305928,1582283.00
02/05/2017 09:45,2,0.055,ALERT,211.93,297.26,59.954,1486305903,"274151322000076","219011344069620",18.45,-4.00,0,294.56,310.19,1.0,0.0,0.000,924690.2,924690.2,23883,0,0,0,L,1151911521,0,121.10,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486305929,1582284.00
02/05/2017 09:45,2,0.000,ALERT,212.16,300.27,59.965,1486305903,"201051344000868","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,607249.2,607249.2,24341,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486305931,1582285.00
02/05/2017 09:45,2,0.012,ALERT,211.25,298.17,59.965,1486305903,"274151322000095","219011344069620",31.47,-5.00,0,295.46,299.97,0.0,0.0,0.000,916143.2,916143.2,23956,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305933,1582286.00
02/05/2017 09:45,2,0.000,ALERT,211.93,299.07,59.959,1486305903,"201051344000988","219011344069620",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,568944.1,568944.1,24373,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305935,1582287.00
02/05/2017 09:45,2,0.000,ALERT,210.80,296.36,59.959,1486305903,"201051344001025","219011344069620",0.00,-5.50,0,293.96,299.67,0.0,0.0,0.000,613385.7,613385.7,24403,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305937,1582288.00
02/05/2017 09:45,2,0.152,ALERT,212.16,299.67,59.970,1486305903,"201051344000458","219011344069620",16.48,-2.50,0,296.96,309.59,2.6,0.6,0.000,617483.0,617483.0,24065,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1486305938,1582289.00
02/05/2017 09:45,2,0.293,ACTIVE,212.83,337.24,59.928,1486305903,"201051344000853","219011344069620",30.14,-3.00,0,331.23,351.07,8.9,6.7,0.031,616569.5,616569.5,23927,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305939,1582290.00
02/05/2017 09:45,2,0.238,ALERT,211.25,334.84,59.959,1486305903,"201051344000685","219011344069620",28.07,-2.50,0,294.56,339.34,6.8,4.6,0.013,613023.8,613023.8,24187,0,0,0,L,1122011218,0,122.01,120.65,0002,-6,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305941,1582291.00
02/05/2017 09:45,2,0.209,ALERT,211.25,322.51,59.970,1486305903,"201051344000917","219011344069620",22.11,-2.00,0,293.66,356.48,4.7,2.6,0.000,609700.7,609700.7,24214,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305943,1582292.00
02/05/2017 09:45,2,0.332,ACTIVE,211.25,340.25,59.970,1486305903,"201051344001145","219011344069620",31.39,-2.50,0,330.03,360.08,10.6,8.3,0.049,616675.2,616675.2,24046,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305944,1582293.00
02/05/2017 09:45,2,0.000,ALERT,211.03,296.66,59.975,1486305903,"201051344000651","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,608066.1,608066.1,24335,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305946,1582294.00
02/05/2017 09:45,2,0.008,ALERT,210.57,296.06,59.954,1486305903,"274151322000088","219011344069620",27.93,-3.00,0,293.96,298.77,0.0,0.0,0.000,831959.7,831959.7,23928,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305947,1582295.00
02/05/2017 09:45,2,0.008,ALERT,211.93,298.47,59.949,1486305903,"274151322000068","219011344069620",42.04,-3.00,0,293.96,409.08,0.0,0.0,0.000,722094.8,722094.8,24439,0,0,0,L,1151911521,0,121.55,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305949,1582296.00
02/05/2017 09:45,2,0.000,ALERT,210.57,297.26,59.975,1486305903,"201051344001135","219011344069620",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,603585.6,603585.6,24399,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305951,1582297.00
02/05/2017 09:45,2,0.088,ALERT,211.93,299.97,59.996,1486305903,"201051344000594","219011344069620",32.34,-5.00,0,296.66,314.40,3.0,0.9,0.000,619784.5,619784.5,24269,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305953,1582298.00
02/05/2017 09:45,2,0.000,ALERT,211.03,297.26,59.970,1486305903,"201051344001203","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,611985.8,611985.8,24376,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305955,1582299.00
02/05/2017 09:45,2,0.053,ALERT,211.03,297.26,59.965,1486305903,"274151322000054","219011344069620",18.75,-2.50,0,294.56,299.37,1.0,0.0,0.000,848410.3,848410.3,23949,0,0,0,L,1151911521,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486305956,1582300.00
02/05/2017 09:45,2,0.000,ALERT,212.38,299.07,59.996,1486305903,"201051344000867","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,606088.6,606088.6,24390,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305959,1582301.00
02/05/2017 09:45,2,0.141,ALERT,210.80,297.26,59.959,1486305903,"201051344001093","219011344069620",32.56,-3.00,0,293.96,321.31,4.7,2.6,0.000,609195.3,609195.3,24267,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305960,1582302.00
02/05/2017 09:45,2,0.008,ALERT,212.16,299.37,59.970,1486305903,"201051344000900","219011344069620",33.72,-4.00,0,296.66,355.58,0.3,0.0,0.000,625381.6,625381.6,23842,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305962,1582303.00
02/05/2017 09:45,2,0.094,ALERT,212.16,298.77,59.981,1486305903,"201051344000648","219011344069620",32.22,-6.00,0,295.76,313.50,3.1,1.1,0.000,614889.5,614889.5,23897,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305964,1582304.00
02/05/2017 09:45,2,0.295,ACTIVE,212.38,348.36,59.975,1486305903,"201051344000569","219011344069620",32.24,-2.50,0,331.83,366.70,9.7,7.4,0.035,626341.5,626341.5,23831,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305965,1582305.00
02/05/2017 09:45,2,0.143,ACTIVE,212.16,299.37,59.981,1486305903,"201051344000983","219011344069620",22.40,-4.00,0,297.26,301.77,3.3,1.2,0.000,618403.8,618403.8,24010,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305966,1582306.00
02/05/2017 09:45,2,0.000,ALERT,212.16,299.07,59.965,1486305903,"201051344001158","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,606725.4,606725.4,24295,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486305968,1582307.00
02/05/2017 09:45,2,0.182,ACTIVE,212.61,299.97,59.928,1486305903,"201051344000576","219011344069620",21.21,-5.00,0,296.96,301.47,3.9,1.8,0.000,617708.2,617708.2,23895,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486305969,1582308.00
02/05/2017 09:45,2,0.029,ALERT,211.48,295.76,59.975,1486305903,"274151322000087","219011344069620",28.59,-3.00,0,293.36,298.17,0.0,0.0,0.000,820298.1,820298.1,24208,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486305970,1582309.00
02/05/2017 10:00,2,0.221,ALERT,212.83,336.94,59.944,1486306803,"201051344000645","219011344069620",27.29,-3.50,0,296.96,354.97,6.1,4.0,0.009,616832.2,616832.2,23909,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1486306805,1582310.00
02/05/2017 10:00,2,0.127,ACTIVE,211.48,335.14,59.986,1486306803,"274151322000085","219011344069620",30.14,-2.00,0,294.86,344.45,3.9,1.8,0.009,847035.9,847035.9,23978,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306806,1582311.00
02/05/2017 10:00,2,0.141,ALERT,213.06,299.67,59.949,1486306803,"201051344000633","219011344069620",14.39,-5.50,0,295.76,315.30,2.1,0.1,0.000,605932.9,605932.9,24366,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486306807,1582312.00
02/05/2017 10:00,2,0.182,ALERT,212.61,300.27,59.991,1486306803,"201051344000469","219011344069620",17.61,-5.50,0,296.36,315.00,3.3,1.2,0.000,608815.4,608815.4,24324,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1486306809,1582313.00
02/05/2017 10:00,2,0.193,ALERT,211.03,297.57,59.981,1486306803,"201051344000646","219011344069620",21.49,-4.00,0,294.86,312.59,4.2,2.1,0.000,604688.2,604688.2,24280,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1486306811,1582314.00
02/05/2017 10:00,2,0.170,ACTIVE,211.25,334.84,60.018,1486306803,"274151322000052","219011344069620",29.70,-2.50,0,294.26,343.55,5.1,3.0,0.013,875997.3,875997.3,23739,0,0,0,L,1151911521,0,120.42,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306812,1582315.00
02/05/2017 10:00,2,0.059,ALERT,211.48,298.17,59.986,1486306803,"201051344000585","219011344069620",32.60,-3.50,0,294.56,314.70,1.9,0.0,0.000,615204.7,615204.7,24394,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486306814,1582316.00
02/05/2017 10:00,2,0.312,ALERT,211.48,361.89,59.970,1486306803,"201051344001230","219011344069620",33.70,-3.00,0,296.06,367.60,10.7,8.4,0.044,608289.6,608289.6,24127,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306816,1582317.00
02/05/2017 10:00,2,0.186,ALERT,211.70,299.07,59.996,1486306803,"201051344000582","219011344069620",23.76,-5.50,0,296.06,318.30,4.5,2.4,0.000,599983.5,599983.5,24316,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1486306817,1582318.00
02/05/2017 10:00,2,0.264,ALERT,211.03,333.63,59.975,1486306803,"201051344000955","219011344069620",24.63,-3.50,0,295.16,355.88,6.6,4.5,0.004,615321.2,615321.2,24258,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1486306819,1582319.00
02/05/2017 10:00,2,0.000,ALERT,211.25,296.96,59.986,1486306803,"274151322000094","219011344069620",44.37,-5.00,0,293.96,425.01,0.0,0.0,0.000,721283.6,721283.6,24537,0,0,0,L,1151911521,0,120.65,122.46,0002,-4,0,0,0,0,0,0,145,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486306821,1582320.00
02/05/2017 10:00,2,0.213,ALERT,212.61,343.55,59.996,1486306803,"201051344000579","219011344069620",26.86,-3.50,0,297.57,345.96,5.8,3.7,0.000,624320.6,624320.6,24232,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1486306823,1582321.00
02/05/2017 10:00,2,0.266,ACTIVE,211.25,333.63,59.970,1486306803,"201051344000890","219011344069620",30.79,-2.50,0,295.76,346.86,8.3,6.1,0.018,612357.3,612357.3,24311,0,0,0,L,1122011218,0,121.55,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306824,1582322.00
02/05/2017 10:00,2,0.281,ACTIVE,211.48,347.46,59.991,1486306803,"201051344000438","219011344069620",32.20,-3.50,0,295.46,351.97,9.2,6.9,0.018,613430.5,613430.5,24308,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306825,1582323.00
02/05/2017 10:00,2,0.262,ALERT,211.48,297.26,59.975,1486306803,"201051344000417","219011344069620",21.15,-4.00,0,294.56,298.47,5.6,3.5,0.000,596570.8,596570.8,24476,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486306826,1582324.00
02/05/2017 10:00,2,0.148,ACTIVE,211.70,336.04,59.975,1486306803,"274151322000083","219011344069620",30.20,-2.50,0,295.16,340.85,4.6,2.5,0.013,867508.2,867508.2,23776,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306827,1582325.00
02/05/2017 10:00,2,0.135,ALERT,211.93,335.14,59.981,1486306803,"274151322000076","219011344069620",30.10,-2.50,0,294.86,347.46,4.1,2.0,0.009,924690.3,924690.3,23885,0,0,0,L,1151911521,0,121.33,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486306829,1582326.00
02/05/2017 10:00,2,0.131,ALERT,212.16,300.57,59.986,1486306803,"201051344000868","219011344069620",14.55,-5.00,0,297.57,314.40,1.9,0.0,0.000,607249.3,607249.3,24343,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1486306831,1582327.00
02/05/2017 10:00,2,0.113,ALERT,211.48,334.24,59.981,1486306803,"274151322000095","219011344069620",29.50,-3.50,0,295.76,346.86,3.4,1.4,0.000,916143.3,916143.3,23958,0,0,0,L,1151911521,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1486306833,1582328.00
02/05/2017 10:00,2,0.068,ALERT,212.16,299.67,59.986,1486306803,"201051344000988","219011344069620",32.26,-4.00,0,294.56,312.89,2.3,0.3,0.000,568944.1,568944.1,24375,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486306834,1582329.00
02/05/2017 10:00,2,0.133,ALERT,211.03,296.96,59.975,1486306803,"201051344001025","219011344069620",17.59,-5.50,0,294.26,313.20,2.4,0.4,0.000,613385.7,613385.7,24405,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1486306836,1582330.00
02/05/2017 10:00,2,0.246,ALERT,212.38,336.04,59.970,1486306803,"201051344000458","219011344069620",29.98,-2.00,0,296.96,354.67,7.5,5.3,0.013,617483.7,617483.7,24067,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486306838,1582331.00
02/05/2017 10:00,2,0.658,ACTIVE,213.06,369.70,59.991,1486306803,"201051344000853","219011344069620",34.17,-2.50,0,332.13,390.44,22.9,20.2,0.146,616572.3,616572.3,23928,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306839,1582332.00
02/05/2017 10:00,2,0.420,ACTIVE,211.93,377.82,59.970,1486306803,"201051344000685","219011344069620",35.27,-2.50,0,295.16,382.63,15.0,12.5,0.080,613025.6,613025.6,24189,0,0,0,L,1122011218,0,122.46,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306840,1582333.00
02/05/2017 10:00,2,0.324,ALERT,211.70,359.18,59.949,1486306803,"201051344000917","219011344069620",33.32,-1.50,0,294.26,369.70,11.0,8.7,0.053,609701.9,609701.9,24216,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306842,1582334.00
02/05/2017 10:00,2,0.883,ACTIVE,211.70,367.60,59.975,1486306803,"201051344001145","219011344069620",33.75,-2.50,0,331.23,380.82,30.2,27.3,0.225,616678.8,616678.8,24047,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306843,1582335.00
02/05/2017 10:00,2,0.191,ALERT,211.25,296.96,59.954,1486306803,"201051344000651","219011344069620",21.81,-6.00,0,294.26,319.21,4.2,2.2,0.000,608066.2,608066.2,24337,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486306845,1582336.00
02/05/2017 10:00,2,0.064,ALERT,210.80,296.66,59.928,1486306803,"274151322000088","219011344069620",23.18,-2.50,0,293.66,298.47,1.5,0.0,0.000,831959.7,831959.7,23930,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486306846,1582337.00
02/05/2017 10:00,2,0.064,ALERT,212.16,326.12,59.970,1486306803,"274151322000068","219011344069620",24.79,-2.50,0,293.66,424.71,1.6,0.0,0.000,722094.8,722094.8,24441,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,167,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486306848,1582338.00
02/05/2017 10:00,2,0.129,ALERT,210.80,297.57,59.954,1486306803,"201051344001135","219011344069620",20.36,-4.00,0,295.16,316.80,2.7,0.6,0.000,603585.6,603585.6,24401,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486306850,1582339.00
02/05/2017 10:00,2,0.186,ALERT,211.93,309.59,59.970,1486306803,"201051344000594","219011344069620",23.89,-5.00,0,296.96,321.31,4.5,2.5,0.000,619784.8,619784.8,24271,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486306852,1582340.00
02/05/2017 10:00,2,0.154,ALERT,211.25,297.26,59.970,1486306803,"201051344001203","219011344069620",20.24,-5.00,0,294.86,314.70,3.2,1.1,0.000,611985.9,611985.9,24378,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486306854,1582341.00
02/05/2017 10:00,2,0.129,ACTIVE,211.03,335.14,59.970,1486306803,"274151322000054","219011344069620",30.00,-1.50,0,294.86,341.15,4.0,1.9,0.009,848410.4,848410.4,23951,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306855,1582342.00
02/05/2017 10:00,2,0.072,ALERT,212.61,299.37,59.981,1486306803,"201051344000867","219011344069620",32.05,-3.50,0,296.06,308.39,2.4,0.4,0.000,606088.6,606088.6,24392,0,0,0,L,1122011218,0,121.78,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486306856,1582343.00
02/05/2017 10:00,2,0.234,ALERT,211.25,318.91,59.970,1486306803,"201051344001093","219011344069620",24.97,-3.00,0,294.86,333.33,6.0,3.8,0.000,609196.0,609196.0,24269,0,0,0,L,1122011218,0,121.33,120.65,0100,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486306858,1582344.00
02/05/2017 10:00,2,0.242,ACTIVE,212.38,339.65,59.975,1486306803,"201051344000900","219011344069620",31.31,-4.00,0,297.57,360.69,7.7,5.5,0.040,625382.2,625382.2,23844,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306859,1582345.00
02/05/2017 10:00,2,0.238,ALERT,212.38,336.04,59.938,1486306803,"201051344000648","219011344069620",29.52,-5.50,0,296.36,350.17,7.1,5.0,0.009,614890.1,614890.1,23899,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1486306861,1582346.00
02/05/2017 10:00,2,0.672,ACTIVE,212.38,379.62,59.970,1486306803,"201051344000569","219011344069620",35.21,-2.00,0,331.83,388.94,24.0,21.3,0.159,626344.5,626344.5,23832,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306862,1582347.00
02/05/2017 10:00,2,0.244,ACTIVE,212.38,364.29,59.928,1486306803,"201051344000983","219011344069620",33.95,-3.00,0,297.57,366.70,8.4,6.2,0.027,618404.5,618404.5,24011,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306863,1582348.00
02/05/2017 10:00,2,0.127,ALERT,212.38,299.67,60.018,1486306803,"201051344001158","219011344069620",19.00,-5.50,0,296.66,310.19,2.5,0.4,0.000,606725.4,606725.4,24297,0,0,0,L,1122011218,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1486306865,1582349.00
02/05/2017 10:00,2,0.301,ACTIVE,212.61,346.56,59.970,1486306803,"201051344000576","219011344069620",32.10,-3.50,0,297.57,352.87,9.8,7.6,0.031,617709.2,617709.2,23896,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486306866,1582350.00
02/05/2017 10:00,2,0.088,ALERT,211.25,295.76,59.970,1486306803,"274151322000087","219011344069620",22.68,-2.50,0,293.06,297.87,2.0,0.0,0.000,820298.1,820298.1,24210,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486306867,1582351.00
02/05/2017 10:15,2,0.209,ACTIVE,212.38,336.04,59.986,1486307703,"201051344000645","219011344069620",25.15,-3.00,0,297.87,341.15,5.3,3.2,0.004,616833.2,616833.2,23911,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307704,1582352.00
02/05/2017 10:15,2,0.109,ACTIVE,211.25,334.84,59.991,1486307703,"274151322000085","219011344069620",29.70,-1.00,0,332.43,337.84,3.3,1.2,0.009,847036.4,847036.4,23979,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307705,1582353.00
02/05/2017 10:15,2,0.080,ALERT,212.38,299.07,59.991,1486307703,"201051344000633","219011344069620",32.32,-5.00,0,296.36,315.30,2.7,0.7,0.000,605933.0,605933.0,24368,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1486307707,1582354.00
02/05/2017 10:15,2,0.102,ALERT,211.93,299.67,59.981,1486307703,"201051344000469","219011344069620",32.76,-5.50,0,296.96,315.00,3.4,1.4,0.000,608815.7,608815.7,24326,0,0,0,L,1122011218,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486307709,1582355.00
02/05/2017 10:15,2,0.150,ALERT,210.57,296.96,59.970,1486307703,"201051344000646","219011344069620",22.36,-3.50,0,294.56,344.45,3.4,1.4,0.000,604688.7,604688.7,24282,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307711,1582356.00
02/05/2017 10:15,2,0.166,ACTIVE,211.03,335.44,59.970,1486307703,"274151322000052","219011344069620",29.74,-1.00,0,330.93,338.74,5.0,2.9,0.013,875998.1,875998.1,23740,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307712,1582357.00
02/05/2017 10:15,2,0.059,ALERT,211.03,298.47,59.975,1486307703,"201051344000585","219011344069620",32.01,-3.50,0,294.56,315.30,1.9,0.0,0.000,615204.7,615204.7,24396,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486307714,1582358.00
02/05/2017 10:15,2,0.295,ACTIVE,211.03,341.45,60.002,1486307703,"201051344001230","219011344069620",31.53,-2.00,0,329.13,385.93,9.4,7.2,0.044,608291.7,608291.7,24129,0,0,0,L,1122011218,0,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307714,1582359.00
02/05/2017 10:15,2,0.178,ACTIVE,211.25,297.87,60.002,1486307703,"201051344000582","219011344069620",22.24,-5.00,0,296.66,333.03,4.0,2.0,0.000,599984.1,599984.1,24318,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307715,1582360.00
02/05/2017 10:15,2,0.248,ACTIVE,210.57,321.61,59.954,1486307703,"201051344000955","219011344069620",22.62,-2.50,0,296.06,359.18,5.7,3.6,0.000,615322.3,615322.3,24260,0,0,0,L,1122011218,0,120.88,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307716,1582361.00
02/05/2017 10:15,2,0.000,ALERT,210.80,296.36,59.965,1486307703,"274151322000094","219011344069620",43.99,-4.00,0,293.96,425.01,0.0,0.0,0.000,721283.6,721283.6,24539,0,0,0,L,1151911521,0,120.65,122.01,0002,-4,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307718,1582362.00
02/05/2017 10:15,2,0.201,ALERT,211.93,299.97,59.996,1486307703,"201051344000579","219011344069620",23.38,-3.00,0,298.77,349.26,4.8,2.7,0.000,624321.5,624321.5,24234,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307720,1582363.00
02/05/2017 10:15,2,0.248,ACTIVE,211.03,332.73,59.965,1486307703,"201051344000890","219011344069620",29.64,-2.00,0,328.22,364.59,7.5,5.3,0.009,612358.9,612358.9,24312,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307721,1582364.00
02/05/2017 10:15,2,0.279,ACTIVE,211.03,333.63,59.970,1486307703,"201051344000438","219011344069620",29.72,-2.50,0,329.43,367.60,8.4,6.2,0.018,613432.3,613432.3,24309,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307722,1582365.00
02/05/2017 10:15,2,0.260,ALERT,211.25,296.36,59.981,1486307703,"201051344000417","219011344069620",19.96,-3.50,0,295.46,333.63,5.3,3.2,0.000,596571.6,596571.6,24478,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,6,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307724,1582366.00
