ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 10:15,2,0.131,ACTIVE,211.25,334.54,59.959,1486307703,"274151322000083","219011344069620",29.84,-1.50,0,332.13,339.04,4.0,1.9,0.000,867508.8,867508.8,23777,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307725,1582367.00
02/05/2017 10:15,2,0.125,ACTIVE,211.93,335.44,59.959,1486307703,"274151322000076","219011344069620",29.98,-1.50,0,333.03,338.74,3.8,1.7,0.013,924690.8,924690.8,23887,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307726,1582368.00
02/05/2017 10:15,2,0.072,ALERT,211.70,299.97,60.007,1486307703,"201051344000868","219011344069620",32.24,-5.00,0,298.17,314.70,2.4,0.4,0.000,607249.3,607249.3,24345,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486307727,1582369.00
02/05/2017 10:15,2,0.104,ACTIVE,211.03,334.84,59.986,1486307703,"274151322000095","219011344069620",29.30,-2.50,0,322.81,346.56,3.1,1.1,0.004,916143.7,916143.7,23960,0,0,0,L,1151911521,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307728,1582370.00
02/05/2017 10:15,2,0.068,ALERT,211.70,299.07,59.981,1486307703,"201051344000988","219011344069620",31.79,-4.00,0,295.46,313.20,2.2,0.2,0.000,568944.1,568944.1,24377,0,0,0,L,1122011218,0,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486307730,1582371.00
02/05/2017 10:15,2,0.088,ALERT,210.57,305.38,59.928,1486307703,"201051344001025","219011344069620",27.63,-5.00,0,294.26,313.80,2.4,0.4,0.000,613385.8,613385.8,24407,0,0,0,L,1122011218,0,120.65,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486307732,1582372.00
02/05/2017 10:15,2,0.223,ACTIVE,211.70,335.14,59.975,1486307703,"201051344000458","219011344069620",28.41,-1.50,0,319.81,352.57,6.4,4.3,0.009,617484.9,617484.9,24069,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307733,1582373.00
02/05/2017 10:15,2,0.566,ACTIVE,212.38,369.10,59.991,1486307703,"201051344000853","219011344069620",34.19,-2.00,0,333.33,393.15,19.6,17.0,0.110,616577.2,616577.2,23929,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307734,1582374.00
02/05/2017 10:15,2,0.383,ACTIVE,211.48,374.51,59.981,1486307703,"201051344000685","219011344069620",34.93,-1.50,0,330.93,386.53,13.5,11.1,0.066,613028.8,613028.8,24190,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307735,1582375.00
02/05/2017 10:15,2,0.291,ACTIVE,211.48,340.25,59.991,1486307703,"201051344000917","219011344069620",31.39,-1.00,0,329.43,377.82,9.2,7.0,0.040,609704.0,609704.0,24218,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307735,1582376.00
02/05/2017 10:15,2,0.824,ACTIVE,211.25,351.07,59.981,1486307703,"201051344001145","219011344069620",32.12,-2.00,0,330.63,382.03,26.8,24.0,0.194,616685.6,616685.6,24048,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307736,1582377.00
02/05/2017 10:15,2,0.176,ACTIVE,211.03,296.06,59.981,1486307703,"201051344000651","219011344069620",19.64,-5.50,0,294.86,298.47,3.5,1.5,0.000,608066.7,608066.7,24339,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307738,1582378.00
02/05/2017 10:15,2,0.055,ACTIVE_NO_POWER,210.57,296.36,59.970,1486307703,"274151322000088","219011344069620",21.77,-2.00,0,294.86,298.47,1.2,0.0,0.000,831959.7,831959.7,23932,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307738,1582379.00
02/05/2017 10:15,2,0.008,ALERT,211.70,296.36,59.981,1486307703,"274151322000068","219011344069620",44.41,-2.00,0,293.96,431.92,0.0,0.0,0.000,722094.8,722094.8,24443,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307740,1582380.00
02/05/2017 10:15,2,0.121,ACTIVE,210.57,296.66,59.986,1486307703,"201051344001135","219011344069620",17.35,-3.50,0,295.16,299.67,2.1,0.1,0.000,603585.8,603585.8,24403,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307741,1582381.00
02/05/2017 10:15,2,0.168,ALERT,211.48,299.97,59.986,1486307703,"201051344000594","219011344069620",22.40,-4.00,0,298.17,342.05,3.8,1.8,0.000,619785.3,619785.3,24273,0,0,0,L,1122011218,0,120.88,120.88,0002,-6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307743,1582382.00
02/05/2017 10:15,2,0.145,ACTIVE,211.03,296.36,60.018,1486307703,"201051344001203","219011344069620",17.18,-4.00,0,295.16,300.87,2.5,0.5,0.000,611986.1,611986.1,24380,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307744,1582383.00
02/05/2017 10:15,2,0.107,ACTIVE,211.03,335.44,59.975,1486307703,"274151322000054","219011344069620",29.42,-0.50,0,330.63,337.54,3.2,1.2,0.000,848410.9,848410.9,23952,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307745,1582384.00
02/05/2017 10:15,2,0.072,ALERT,212.16,298.77,59.975,1486307703,"201051344000867","219011344069620",31.41,-4.00,0,296.66,309.89,2.4,0.3,0.000,606088.7,606088.7,24394,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486307747,1582385.00
02/05/2017 10:15,2,0.225,ALERT,210.80,296.66,59.981,1486307703,"201051344001093","219011344069620",22.24,-2.50,0,295.46,349.86,5.1,3.0,0.000,609196.9,609196.9,24271,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307749,1582386.00
02/05/2017 10:15,2,0.197,ACTIVE,211.70,344.45,59.996,1486307703,"201051344000900","219011344069620",31.85,-3.50,0,331.53,357.38,6.4,4.3,0.027,625383.5,625383.5,23845,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307749,1582387.00
02/05/2017 10:15,2,0.211,ACTIVE,212.16,335.74,59.965,1486307703,"201051344000648","219011344069620",27.99,-5.00,0,308.69,373.01,6.0,3.9,0.004,614891.2,614891.2,23901,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307750,1582388.00
02/05/2017 10:15,2,0.570,ACTIVE,211.93,374.51,59.986,1486307703,"201051344000569","219011344069620",34.69,-1.50,0,331.23,390.14,20.1,17.4,0.124,626349.4,626349.4,23833,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307751,1582389.00
02/05/2017 10:15,2,0.223,ACTIVE,211.93,335.44,59.965,1486307703,"201051344000983","219011344069620",30.81,-2.50,0,332.13,370.60,7.0,4.8,0.022,618405.9,618405.9,24012,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307752,1582390.00
02/05/2017 10:15,2,0.047,ALERT,211.93,299.07,59.991,1486307703,"201051344001158","219011344069620",31.99,-5.50,0,297.57,310.79,1.6,0.0,0.000,606725.5,606725.5,24299,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486307754,1582391.00
02/05/2017 10:15,2,0.271,ACTIVE,212.38,337.24,59.991,1486307703,"201051344000576","219011344069620",30.18,-3.50,0,332.73,357.08,8.3,6.1,0.018,617710.9,617710.9,23897,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307755,1582392.00
02/05/2017 10:15,2,0.076,ACTIVE_NO_POWER,211.03,296.36,59.986,1486307703,"274151322000087","219011344069620",20.85,-2.50,0,293.66,298.17,1.6,0.0,0.000,820298.1,820298.1,24212,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486307756,1582393.00
02/05/2017 10:30,2,0.188,ALERT,212.16,335.44,59.996,1486308603,"201051344000645","219011344069620",26.90,-3.00,0,297.26,350.17,5.1,3.0,0.000,616834.0,616834.0,23912,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308605,1582394.00
02/05/2017 10:30,2,0.107,ACTIVE,211.03,334.84,59.991,1486308603,"274151322000085","219011344069620",29.76,-0.50,0,319.81,346.86,3.2,1.2,0.009,847036.7,847036.7,23980,0,0,0,L,1151911521,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308606,1582395.00
02/05/2017 10:30,2,0.082,ALERT,212.38,298.77,60.039,1486308603,"201051344000633","219011344069620",32.28,-5.00,0,295.76,315.00,2.7,0.7,0.000,605933.2,605933.2,24370,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308608,1582396.00
02/05/2017 10:30,2,0.105,ALERT,211.93,299.07,60.028,1486308603,"201051344000469","219011344069620",32.76,-5.50,0,296.06,314.40,3.5,1.5,0.000,608816.0,608816.0,24328,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486308610,1582397.00
02/05/2017 10:30,2,0.152,ALERT,210.80,297.26,59.996,1486308603,"201051344000646","219011344069620",22.09,-3.50,0,294.56,333.03,3.4,1.4,0.000,604689.1,604689.1,24284,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308612,1582398.00
02/05/2017 10:30,2,0.170,ACTIVE,210.80,333.93,60.002,1486308603,"274151322000052","219011344069620",29.68,-0.50,0,330.33,338.14,5.2,3.1,0.013,875998.8,875998.8,23741,0,0,0,L,1151911521,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308612,1582399.00
02/05/2017 10:30,2,0.057,ALERT,211.25,297.57,60.002,1486308603,"201051344000585","219011344069620",32.10,-3.50,0,294.56,315.30,1.9,0.0,0.000,615204.7,615204.7,24398,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308614,1582400.00
02/05/2017 10:30,2,0.291,ACTIVE,211.03,351.67,59.996,1486308603,"201051344001230","219011344069620",32.56,-2.00,0,329.73,385.63,9.7,7.4,0.040,608293.5,608293.5,24130,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308615,1582401.00
02/05/2017 10:30,2,0.174,ALERT,211.48,298.47,59.986,1486308603,"201051344000582","219011344069620",22.11,-4.00,0,295.76,334.84,3.9,1.9,0.000,599984.6,599984.6,24319,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308617,1582402.00
02/05/2017 10:30,2,0.209,ALERT,210.80,333.33,59.991,1486308603,"201051344000955","219011344069620",26.36,-2.50,0,295.16,349.56,5.7,3.5,0.000,615323.2,615323.2,24261,0,0,0,L,1122011218,0,120.65,120.88,0002,-4,0,0,0,0,0,0,4,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308619,1582403.00
02/05/2017 10:30,2,0.037,ALERT,211.03,355.28,59.991,1486308603,"274151322000094","219011344069620",25.49,-3.50,0,293.96,425.01,1.0,0.0,0.155,721283.6,721283.6,24541,0,0,0,L,1151911521,0,120.65,122.01,0002,-4,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308621,1582404.00
02/05/2017 10:30,2,0.215,ALERT,211.70,299.97,59.996,1486308603,"201051344000579","219011344069620",21.95,-3.00,0,298.17,357.38,4.8,2.7,0.000,624322.2,624322.2,24236,0,0,0,L,1122011218,0,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308622,1582405.00
02/05/2017 10:30,2,0.246,ACTIVE,211.03,333.03,59.986,1486308603,"201051344000890","219011344069620",29.66,-2.00,0,310.49,360.08,7.5,5.3,0.013,612360.2,612360.2,24313,0,0,0,L,1122011218,0,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308623,1582406.00
02/05/2017 10:30,2,0.275,ACTIVE,211.25,339.34,59.986,1486308603,"201051344000438","219011344069620",31.37,-2.50,0,328.22,369.10,8.8,6.6,0.022,613433.9,613433.9,24310,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308624,1582407.00
02/05/2017 10:30,2,0.258,ACTIVE,211.48,296.96,59.981,1486308603,"201051344000417","219011344069620",20.10,-3.00,0,294.56,327.32,5.2,3.1,0.000,596572.4,596572.4,24480,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308625,1582408.00
02/05/2017 10:30,2,0.135,ACTIVE,211.03,334.84,59.991,1486308603,"274151322000083","219011344069620",29.88,-1.00,0,330.63,338.44,4.1,2.0,0.013,867509.3,867509.3,23778,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308626,1582409.00
02/05/2017 10:30,2,0.129,ACTIVE,211.70,335.74,59.981,1486308603,"274151322000076","219011344069620",30.00,-0.50,0,332.73,338.44,4.0,1.9,0.009,924691.3,924691.3,23888,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308627,1582410.00
02/05/2017 10:30,2,0.068,ALERT,211.48,299.67,60.023,1486308603,"201051344000868","219011344069620",32.38,-5.50,0,297.57,315.30,2.3,0.3,0.000,607249.4,607249.4,24347,0,0,0,L,1122011218,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308629,1582411.00
02/05/2017 10:30,2,0.107,ACTIVE,211.03,333.93,59.981,1486308603,"274151322000095","219011344069620",29.34,-1.50,0,311.69,352.27,3.2,1.2,0.000,916143.9,916143.9,23961,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308630,1582412.00
02/05/2017 10:30,2,0.068,ALERT,211.48,299.07,59.986,1486308603,"201051344000988","219011344069620",31.89,-4.00,0,294.86,313.80,2.2,0.2,0.000,568944.1,568944.1,24379,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308632,1582413.00
02/05/2017 10:30,2,0.076,ALERT,211.03,297.57,59.986,1486308603,"201051344001025","219011344069620",32.64,-5.00,0,294.26,313.20,2.5,0.5,0.000,613385.9,613385.9,24409,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308634,1582414.00
02/05/2017 10:30,2,0.229,ALERT,211.93,334.84,60.018,1486308603,"201051344000458","219011344069620",27.83,-1.50,0,297.57,357.68,6.5,4.3,0.004,617486.0,617486.0,24070,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308635,1582415.00
02/05/2017 10:30,2,0.582,ACTIVE,212.38,376.92,59.991,1486308603,"201051344000853","219011344069620",35.07,-2.50,0,333.03,392.85,20.8,18.1,0.119,616581.5,616581.5,23930,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308636,1582416.00
02/05/2017 10:30,2,0.385,ACTIVE,211.70,375.71,59.991,1486308603,"201051344000685","219011344069620",35.01,-1.50,0,330.03,388.34,13.6,11.2,0.062,613031.5,613031.5,24191,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308637,1582417.00
02/05/2017 10:30,2,0.293,ACTIVE,211.70,355.88,59.981,1486308603,"201051344000917","219011344069620",32.96,-1.00,0,328.52,377.52,9.8,7.6,0.035,609705.8,609705.8,24219,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308638,1582418.00
02/05/2017 10:30,2,0.826,ACTIVE,211.70,350.17,59.996,1486308603,"201051344001145","219011344069620",31.99,-2.00,0,331.53,371.81,26.8,23.9,0.194,616691.5,616691.5,24049,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308639,1582419.00
02/05/2017 10:30,2,0.178,ALERT,211.48,296.96,59.975,1486308603,"201051344000651","219011344069620",20.10,-5.00,0,294.56,319.21,3.6,1.6,0.000,608067.0,608067.0,24340,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1486308641,1582420.00
02/05/2017 10:30,2,0.057,ACTIVE_NO_POWER,210.80,296.96,59.986,1486308603,"274151322000088","219011344069620",22.15,-2.00,0,293.96,298.47,1.3,0.0,0.000,831959.7,831959.7,23933,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308642,1582421.00
02/05/2017 10:30,2,0.006,ALERT,211.70,296.36,59.986,1486308603,"274151322000068","219011344069620",44.57,-2.00,0,293.66,431.62,0.0,0.0,0.000,722094.8,722094.8,24445,0,0,0,L,1151911521,0,121.33,122.23,0002,-2,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308644,1582422.00
02/05/2017 10:30,2,0.123,ALERT,210.80,297.57,59.981,1486308603,"201051344001135","219011344069620",18.23,-3.50,0,295.16,316.50,2.3,0.3,0.000,603585.8,603585.8,24404,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1486308646,1582423.00
02/05/2017 10:30,2,0.174,ALERT,211.48,299.37,60.002,1486308603,"201051344000594","219011344069620",22.88,-4.00,0,297.26,334.54,4.0,2.0,0.000,619785.8,619785.8,24275,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308647,1582424.00
02/05/2017 10:30,2,0.145,ALERT,211.25,297.57,59.996,1486308603,"201051344001203","219011344069620",18.15,-4.00,0,294.86,315.00,2.7,0.6,0.000,611986.2,611986.2,24381,0,0,0,L,1122011218,0,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486308649,1582425.00
02/05/2017 10:30,2,0.115,ACTIVE,211.03,334.24,60.007,1486308603,"274151322000054","219011344069620",29.68,0.00,0,317.40,350.17,3.5,1.5,0.009,848411.2,848411.2,23953,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308650,1582426.00
02/05/2017 10:30,2,0.076,ALERT,212.16,298.47,59.996,1486308603,"201051344000867","219011344069620",28.41,-4.00,0,296.36,309.59,2.1,0.1,0.000,606088.7,606088.7,24396,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486308652,1582427.00
02/05/2017 10:30,2,0.240,ALERT,211.03,297.57,59.996,1486308603,"201051344001093","219011344069620",21.39,-2.50,0,294.86,333.93,5.2,3.1,0.000,609197.6,609197.6,24273,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308654,1582428.00
02/05/2017 10:30,2,0.213,ACTIVE,211.93,342.95,60.002,1486308603,"201051344000900","219011344069620",31.71,-3.50,0,331.83,363.09,6.8,4.7,0.035,625384.5,625384.5,23846,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308655,1582429.00
02/05/2017 10:30,2,0.236,ALERT,212.16,335.44,59.996,1486308603,"201051344000648","219011344069620",26.30,-5.00,0,296.66,348.66,6.3,4.2,0.004,614892.1,614892.1,23902,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308656,1582430.00
02/05/2017 10:30,2,0.623,ACTIVE,211.93,377.52,59.996,1486308603,"201051344000569","219011344069620",35.03,-2.00,0,331.83,389.84,22.2,19.5,0.141,626353.8,626353.8,23834,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308657,1582431.00
02/05/2017 10:30,2,0.236,ACTIVE,211.70,349.56,59.981,1486308603,"201051344000983","219011344069620",32.40,-3.00,0,330.03,368.20,7.8,5.6,0.022,618407.1,618407.1,24013,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308658,1582432.00
02/05/2017 10:30,2,0.121,ALERT,211.70,298.77,59.996,1486308603,"201051344001158","219011344069620",16.34,-5.50,0,296.96,309.89,2.0,0.0,0.000,606725.5,606725.5,24301,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1486308660,1582433.00
02/05/2017 10:30,2,0.285,ACTIVE,212.38,336.64,59.975,1486308603,"201051344000576","219011344069620",30.87,-4.00,0,330.93,353.47,8.9,6.7,0.022,617712.4,617712.4,23898,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308661,1582434.00
02/05/2017 10:30,2,0.082,ACTIVE_NO_POWER,211.03,296.36,59.996,1486308603,"274151322000087","219011344069620",21.87,-2.00,0,293.36,297.87,1.8,0.0,0.000,820298.1,820298.1,24213,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486308662,1582435.00
02/05/2017 10:45,2,0.369,ACTIVE,213.06,354.07,59.991,1486309504,"201051344000645","219011344069620",32.82,-3.00,0,296.96,367.00,12.3,9.9,0.057,616835.6,616835.6,23914,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309505,1582436.00
02/05/2017 10:45,2,0.207,ACTIVE,211.48,372.71,59.981,1486309504,"274151322000085","219011344069620",34.89,0.50,0,318.00,377.22,7.2,5.0,0.027,847037.7,847037.7,23981,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309506,1582437.00
02/05/2017 10:45,2,0.229,ALERT,213.06,339.04,60.023,1486309504,"201051344000633","219011344069620",26.60,-4.00,0,295.46,367.60,6.2,4.0,0.004,605933.7,605933.7,24372,0,0,0,L,1122011218,0,122.01,122.01,0100,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486309507,1582438.00
02/05/2017 10:45,2,0.266,ALERT,212.61,337.24,59.996,1486309504,"201051344000469","219011344069620",24.07,-5.50,0,296.36,345.66,6.5,4.3,0.000,608816.6,608816.6,24330,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486309509,1582439.00
02/05/2017 10:45,2,0.240,ACTIVE,211.03,361.29,59.991,1486309504,"201051344000646","219011344069620",33.66,-2.50,0,295.16,370.60,8.2,6.0,0.018,604690.1,604690.1,24286,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309510,1582440.00
02/05/2017 10:45,2,0.443,ACTIVE,211.25,369.70,59.986,1486309504,"274151322000052","219011344069620",34.37,0.50,0,330.63,378.72,15.4,13.0,0.088,876000.9,876000.9,23742,0,0,0,L,1151911521,0,120.42,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309511,1582441.00
02/05/2017 10:45,2,0.172,ALERT,211.48,335.44,59.981,1486309504,"201051344000585","219011344069620",26.88,-3.00,0,295.16,362.19,4.7,2.6,0.000,615204.9,615204.9,24400,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486309513,1582442.00
02/05/2017 10:45,2,0.645,ACTIVE,211.25,385.03,59.975,1486309504,"201051344001230","219011344069620",35.80,-1.00,0,329.43,407.27,23.4,20.7,0.159,608297.1,608297.1,24131,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309514,1582443.00
02/05/2017 10:45,2,0.270,ACTIVE,211.93,344.45,60.034,1486309504,"201051344000582","219011344069620",31.85,-3.50,0,296.66,374.51,8.7,6.5,0.018,599985.7,599985.7,24321,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309515,1582444.00
02/05/2017 10:45,2,0.340,ACTIVE,211.03,360.08,59.970,1486309504,"201051344000955","219011344069620",33.38,-1.50,0,295.46,370.00,11.6,9.2,0.040,615324.9,615324.9,24263,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309516,1582445.00
02/05/2017 10:45,2,0.129,ALERT,211.25,335.14,59.991,1486309504,"274151322000094","219011344069620",30.22,-2.50,0,294.26,425.01,4.0,1.9,0.018,721283.7,721283.7,24543,0,0,0,L,1151911521,0,120.65,122.23,0002,-5,0,0,0,0,0,0,48,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309518,1582446.00
02/05/2017 10:45,2,0.312,ACTIVE,212.61,337.84,59.986,1486309504,"201051344000579","219011344069620",31.07,-2.50,0,297.87,350.17,9.9,7.6,0.031,624323.6,624323.6,24238,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309518,1582447.00
02/05/2017 10:45,2,0.297,ACTIVE,211.25,385.03,59.991,1486309504,"201051344000890","219011344069620",36.16,-1.00,0,311.99,390.44,10.9,8.6,0.031,612362.2,612362.2,24314,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309519,1582448.00
02/05/2017 10:45,2,0.516,ACTIVE,211.48,370.60,60.012,1486309504,"201051344000438","219011344069620",34.41,-1.50,0,329.73,391.94,18.0,15.4,0.093,613436.9,613436.9,24311,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309520,1582449.00
02/05/2017 10:45,2,0.348,ALERT,211.70,335.44,59.991,1486309504,"201051344000417","219011344069620",22.09,-2.50,0,295.16,363.09,7.8,5.6,0.018,596573.5,596573.5,24481,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309522,1582450.00
02/05/2017 10:45,2,0.334,ACTIVE,211.48,368.20,59.981,1486309504,"274151322000083","219011344069620",34.17,0.00,0,331.23,373.61,11.6,9.2,0.062,867510.7,867510.7,23779,0,0,0,L,1151911521,0,120.88,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309523,1582451.00
02/05/2017 10:45,2,0.217,ACTIVE,211.93,377.22,59.965,1486309504,"274151322000076","219011344069620",35.35,0.50,0,333.03,383.83,7.8,5.6,0.031,924692.4,924692.4,23889,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309524,1582452.00
02/05/2017 10:45,2,0.170,ALERT,212.61,336.94,59.991,1486309504,"201051344000868","219011344069620",26.22,-5.00,0,297.26,357.68,4.6,2.5,0.000,607249.7,607249.7,24349,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486309526,1582453.00
02/05/2017 10:45,2,0.283,ACTIVE,211.48,349.26,59.996,1486309504,"274151322000095","219011344069620",32.24,-1.00,0,317.40,361.29,9.3,7.1,0.053,916145.0,916145.0,23962,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309527,1582454.00
02/05/2017 10:45,2,0.162,ALERT,212.38,338.44,59.981,1486309504,"201051344000988","219011344069620",27.23,-3.50,0,294.86,362.19,4.5,2.4,0.000,568944.4,568944.4,24381,0,0,0,L,1122011218,0,121.10,121.78,0100,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486309528,1582455.00
02/05/2017 10:45,2,0.186,ALERT,211.25,334.24,60.012,1486309504,"201051344001025","219011344069620",28.23,-3.50,0,295.16,360.38,5.3,3.2,0.004,613386.4,613386.4,24411,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1486309530,1582456.00
02/05/2017 10:45,2,0.375,ACTIVE,212.61,360.69,60.018,1486309504,"201051344000458","219011344069620",33.56,-1.50,0,296.96,370.90,12.8,10.4,0.053,617488.0,617488.0,24072,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309531,1582457.00
02/05/2017 10:45,2,1.441,ACTIVE,213.29,389.84,60.012,1486309504,"201051344000853","219011344069620",35.56,-2.00,0,335.14,417.49,52.0,48.3,0.407,616590.2,616590.2,23931,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309532,1582458.00
02/05/2017 10:45,2,0.811,ACTIVE,211.70,388.04,59.986,1486309504,"201051344000685","219011344069620",35.92,-0.50,0,330.33,406.37,29.6,26.7,0.208,613036.6,613036.6,24192,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309533,1582459.00
02/05/2017 10:45,2,0.586,ACTIVE,211.70,377.22,59.991,1486309504,"201051344000917","219011344069620",34.93,0.00,0,329.13,399.16,20.7,18.1,0.133,609709.3,609709.3,24220,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309534,1582460.00
02/05/2017 10:45,2,1.930,ACTIVE,211.93,366.40,59.991,1486309504,"201051344001145","219011344069620",32.74,-1.00,0,331.83,401.26,64.0,59.8,0.521,616702.9,616702.9,24050,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309535,1582461.00
02/05/2017 10:45,2,0.264,ACTIVE,211.48,335.14,59.991,1486309504,"201051344000651","219011344069620",26.54,-4.00,0,295.46,360.08,7.1,4.9,0.009,608068.0,608068.0,24342,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309536,1582462.00
02/05/2017 10:45,2,0.129,ACTIVE,211.03,334.54,59.975,1486309504,"274151322000088","219011344069620",30.08,-1.00,0,294.56,346.26,3.9,1.9,0.009,831959.9,831959.9,23934,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309536,1582463.00
02/05/2017 10:45,2,0.133,ALERT,211.93,336.64,59.986,1486309504,"274151322000068","219011344069620",30.30,-1.00,0,293.96,431.62,4.1,2.0,0.013,722095.0,722095.0,24447,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,47,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309538,1582464.00
02/05/2017 10:45,2,0.182,ACTIVE,211.03,333.63,59.991,1486309504,"201051344001135","219011344069620",28.33,-2.50,0,295.46,352.57,5.2,3.1,0.009,603586.3,603586.3,24406,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309539,1582465.00
02/05/2017 10:45,2,0.254,ACTIVE,212.16,337.24,59.991,1486309504,"201051344000594","219011344069620",30.77,-3.00,0,297.26,353.47,7.9,5.7,0.018,619786.8,619786.8,24277,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309540,1582466.00
02/05/2017 10:45,2,0.229,ALERT,211.70,335.14,60.012,1486309504,"201051344001203","219011344069620",24.59,-3.00,0,295.46,355.88,5.7,3.6,0.009,611986.9,611986.9,24383,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309542,1582467.00
02/05/2017 10:45,2,0.207,ACTIVE,211.25,376.62,59.981,1486309504,"274151322000054","219011344069620",35.15,1.50,0,331.23,382.33,7.3,5.2,0.035,848412.1,848412.1,23954,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309543,1582468.00
02/05/2017 10:45,2,0.162,ALERT,212.61,300.57,60.023,1486309504,"201051344000867","219011344069620",23.72,-3.50,0,296.06,337.84,3.9,1.9,0.000,606089.0,606089.0,24398,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1486309545,1582469.00
02/05/2017 10:45,2,0.301,ACTIVE,211.48,335.74,59.991,1486309504,"201051344001093","219011344069620",30.47,-2.00,0,296.06,360.08,9.3,7.1,0.022,609199.0,609199.0,24275,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309545,1582470.00
02/05/2017 10:45,2,0.471,ACTIVE,212.61,363.09,60.007,1486309504,"201051344000900","219011344069620",33.56,-3.00,0,334.24,388.04,16.1,13.6,0.106,625387.0,625387.0,23847,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309546,1582471.00
02/05/2017 10:45,2,0.334,ACTIVE,212.61,359.48,59.996,1486309504,"201051344000648","219011344069620",33.50,-4.00,0,296.06,369.70,11.4,9.0,0.040,614894.0,614894.0,23904,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309547,1582472.00
02/05/2017 10:45,2,1.326,ACTIVE,212.61,389.24,59.986,1486309504,"201051344000569","219011344069620",35.62,-1.50,0,333.63,417.19,47.9,44.3,0.367,626362.3,626362.3,23835,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309548,1582473.00
02/05/2017 10:45,2,0.258,ACTIVE,212.61,385.63,60.002,1486309504,"201051344000983","219011344069620",36.20,-2.50,0,332.73,393.75,9.5,7.2,0.031,618408.8,618408.8,24014,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309549,1582474.00
02/05/2017 10:45,2,0.191,ACTIVE,212.61,336.94,60.002,1486309504,"201051344001158","219011344069620",24.45,-5.00,0,296.36,348.66,4.8,2.7,0.000,606725.9,606725.9,24303,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309550,1582475.00
02/05/2017 10:45,2,0.320,ACTIVE,213.06,379.02,60.002,1486309504,"201051344000576","219011344069620",35.46,-3.00,0,330.33,386.53,11.5,9.2,0.031,617714.5,617714.5,23899,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309551,1582476.00
02/05/2017 10:45,2,0.148,ACTIVE,211.48,336.04,59.996,1486309504,"274151322000087","219011344069620",29.90,-0.50,0,293.96,348.06,4.5,2.4,0.018,820298.5,820298.5,24214,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486309552,1582477.00
02/05/2017 11:00,2,0.258,ACTIVE,212.61,352.27,59.986,1486310403,"201051344000645","219011344069620",32.76,-3.00,0,333.03,361.29,8.6,6.4,0.022,616837.1,616837.1,23915,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310404,1582478.00
02/05/2017 11:00,2,0.189,ACTIVE,211.25,360.99,59.991,1486310403,"274151322000085","219011344069620",33.66,0.50,0,332.43,376.01,6.6,4.4,0.027,847038.7,847038.7,23982,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310405,1582479.00
02/05/2017 11:00,2,0.176,ALERT,212.61,299.67,59.991,1486310403,"201051344000633","219011344069620",22.94,-5.00,0,296.96,341.15,4.1,2.0,0.000,605934.2,605934.2,24374,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310407,1582480.00
02/05/2017 11:00,2,0.205,ALERT,212.16,300.27,59.986,1486310403,"201051344000469","219011344069620",23.02,-5.50,0,297.87,339.34,4.8,2.7,0.000,608817.3,608817.3,24332,0,0,0,L,1122011218,0,120.88,121.78,0002,-7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310409,1582481.00
02/05/2017 11:00,2,0.205,ACTIVE,210.80,334.84,59.991,1486310403,"201051344000646","219011344069620",29.56,-2.50,0,330.33,366.70,6.2,4.0,0.009,604691.1,604691.1,24287,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310410,1582482.00
02/05/2017 11:00,2,0.311,ACTIVE,211.03,366.40,60.002,1486310403,"274151322000052","219011344069620",33.99,0.50,0,331.83,377.22,10.7,8.4,0.057,876002.9,876002.9,23743,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310411,1582483.00
02/05/2017 11:00,2,0.146,ALERT,210.80,298.17,60.012,1486310403,"201051344000585","219011344069620",21.75,-3.00,0,295.76,337.24,3.3,1.2,0.000,615205.2,615205.2,24402,0,0,0,L,1122011218,0,120.65,121.10,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310412,1582484.00
02/05/2017 11:00,2,0.486,ACTIVE,210.80,381.73,59.975,1486310403,"201051344001230","219011344069620",35.58,-1.00,0,329.13,401.86,17.6,15.1,0.106,608300.7,608300.7,24132,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310413,1582485.00
02/05/2017 11:00,2,0.227,ACTIVE,211.48,335.14,60.018,1486310403,"201051344000582","219011344069620",28.41,-3.00,0,330.93,346.86,6.6,4.4,0.009,599986.7,599986.7,24322,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310414,1582486.00
02/05/2017 11:00,2,0.287,ACTIVE,210.57,334.54,59.991,1486310403,"201051344000955","219011344069620",30.26,-1.50,0,329.43,362.49,8.8,6.6,0.027,615326.4,615326.4,24264,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310415,1582487.00
02/05/2017 11:00,2,0.084,ACTIVE,211.03,334.54,59.981,1486310403,"274151322000094","219011344069620",29.38,-2.50,0,331.83,338.44,2.5,0.5,0.004,721283.8,721283.8,24545,0,0,0,L,1151911521,0,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310416,1582488.00
02/05/2017 11:00,2,0.270,ACTIVE,212.16,335.74,59.981,1486310403,"201051344000579","219011344069620",28.05,-2.50,0,332.13,342.95,7.7,5.5,0.013,624324.9,624324.9,24239,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310417,1582489.00
02/05/2017 11:00,2,0.291,ACTIVE,210.80,377.22,59.975,1486310403,"201051344000890","219011344069620",35.36,-1.00,0,328.52,389.54,10.5,8.2,0.031,612364.2,612364.2,24315,0,0,0,L,1122011218,0,121.33,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310418,1582490.00
02/05/2017 11:00,2,0.418,ACTIVE,211.03,357.68,59.991,1486310403,"201051344000438","219011344069620",33.22,-1.50,0,330.33,385.63,14.1,11.7,0.066,613439.6,613439.6,24312,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310419,1582491.00
02/05/2017 11:00,2,0.303,ACTIVE,211.25,335.14,60.002,1486310403,"201051344000417","219011344069620",21.91,-2.00,0,329.73,341.15,6.8,4.6,0.009,596574.6,596574.6,24483,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310419,1582492.00
02/05/2017 11:00,2,0.229,ACTIVE,211.48,361.29,60.018,1486310403,"274151322000083","219011344069620",33.62,0.00,0,332.73,370.00,7.8,5.7,0.031,867512.1,867512.1,23780,0,0,0,L,1151911521,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310420,1582493.00
02/05/2017 11:00,2,0.207,ACTIVE,211.93,366.40,59.981,1486310403,"274151322000076","219011344069620",34.25,0.50,0,333.63,380.22,7.1,4.9,0.027,924693.6,924693.6,23890,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310421,1582494.00
02/05/2017 11:00,2,0.154,ALERT,211.93,300.27,59.986,1486310403,"201051344000868","219011344069620",21.33,-5.50,0,299.07,338.14,3.3,1.3,0.000,607250.0,607250.0,24351,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310423,1582495.00
02/05/2017 11:00,2,0.205,ACTIVE,211.25,340.25,59.975,1486310403,"274151322000095","219011344069620",31.51,-1.00,0,332.13,354.07,6.6,4.4,0.022,916146.0,916146.0,23963,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310424,1582496.00
02/05/2017 11:00,2,0.143,ALERT,211.93,299.97,59.986,1486310403,"201051344000988","219011344069620",22.09,-4.00,0,296.06,340.55,3.2,1.2,0.000,568944.7,568944.7,24383,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310426,1582497.00
02/05/2017 11:00,2,0.160,ALERT,210.57,296.66,59.986,1486310403,"201051344001025","219011344069620",23.64,-3.50,0,295.76,337.24,3.9,1.8,0.000,613386.8,613386.8,24413,0,0,0,L,1122011218,0,120.88,120.65,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310428,1582498.00
02/05/2017 11:00,2,0.309,ACTIVE,212.16,348.36,59.975,1486310403,"201051344000458","219011344069620",32.34,-1.50,0,331.53,367.00,10.2,7.9,0.031,617489.8,617489.8,24073,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310429,1582499.00
02/05/2017 11:00,2,1.115,ACTIVE,212.83,384.73,59.981,1486310403,"201051344000853","219011344069620",35.29,-2.50,0,334.24,409.98,40.0,36.7,0.305,616598.7,616598.7,23932,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310429,1582500.00
02/05/2017 11:00,2,0.660,ACTIVE,211.03,370.60,59.975,1486310403,"201051344000685","219011344069620",34.31,-1.00,0,330.03,401.26,22.9,20.2,0.150,613041.5,613041.5,24193,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310430,1582501.00
02/05/2017 11:00,2,1.443,ACTIVE,211.25,360.99,59.986,1486310403,"201051344001145","219011344069620",32.52,-1.50,0,331.83,393.45,47.6,44.0,0.376,616713.3,616713.3,24051,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310432,1582502.00
02/05/2017 11:00,2,0.209,ALERT,211.03,334.54,59.991,1486310403,"201051344000651","219011344069620",27.33,-3.50,0,296.36,339.04,5.8,3.7,0.004,608068.8,608068.8,24343,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310434,1582503.00
02/05/2017 11:00,2,0.098,ACTIVE,210.80,333.63,59.965,1486310403,"274151322000088","219011344069620",27.65,-0.50,0,330.93,337.54,2.7,0.7,0.000,831960.1,831960.1,23935,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310435,1582504.00
02/05/2017 11:00,2,0.100,ACTIVE,211.93,335.74,59.938,1486310403,"274151322000068","219011344069620",29.50,-0.50,0,333.03,338.74,3.0,1.0,0.009,722095.2,722095.2,24449,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310436,1582505.00
02/05/2017 11:00,2,0.154,ALERT,210.57,326.72,59.981,1486310403,"201051344001135","219011344069620",26.16,-2.50,0,296.36,336.64,4.1,2.1,0.000,603586.8,603586.8,24407,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,4,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310438,1582506.00
02/05/2017 11:00,2,0.219,ACTIVE,211.93,335.74,59.996,1486310403,"201051344000594","219011344069620",28.31,-3.00,0,330.93,341.45,6.3,4.1,0.013,619787.8,619787.8,24278,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310439,1582507.00
02/05/2017 11:00,2,0.176,ALERT,211.03,333.93,60.002,1486310403,"201051344001203","219011344069620",26.38,-3.00,0,296.36,339.65,4.7,2.6,0.000,611987.4,611987.4,24385,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,22,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310441,1582508.00
02/05/2017 11:00,2,0.189,ACTIVE,211.03,360.08,59.986,1486310403,"274151322000054","219011344069620",33.52,1.50,0,330.93,379.02,6.4,4.3,0.022,848413.1,848413.1,23955,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310442,1582509.00
