ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 11:00,2,0.145,ACTIVE,212.61,299.67,59.986,1486310403,"201051344000867","219011344069620",20.83,-4.00,0,297.57,302.68,3.1,1.0,0.000,606089.2,606089.2,24400,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310443,1582510.00
02/05/2017 11:00,2,0.268,ACTIVE,210.80,334.54,59.981,1486310403,"201051344001093","219011344069620",28.80,-1.50,0,330.03,339.34,7.8,5.7,0.004,609200.3,609200.3,24276,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310443,1582511.00
02/05/2017 11:00,2,0.352,ACTIVE,212.16,370.60,59.991,1486310403,"201051344000900","219011344069620",34.45,-3.50,0,334.24,377.82,12.2,9.9,0.075,625389.3,625389.3,23848,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310444,1582512.00
02/05/2017 11:00,2,0.295,ACTIVE,212.61,336.64,59.986,1486310403,"201051344000648","219011344069620",31.09,-5.00,0,332.43,363.99,9.3,7.1,0.027,614895.7,614895.7,23905,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310445,1582513.00
02/05/2017 11:00,2,1.061,ACTIVE,212.38,386.83,59.965,1486310403,"201051344000569","219011344069620",35.58,-2.00,0,331.53,410.28,38.1,34.9,0.283,626370.4,626370.4,23836,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310446,1582514.00
02/05/2017 11:00,2,0.334,ACTIVE,212.38,370.00,59.996,1486310403,"201051344000983","219011344069620",34.53,-2.50,0,332.43,389.84,11.7,9.4,0.062,618411.0,618411.0,24015,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310447,1582515.00
02/05/2017 11:00,2,0.148,ALERT,212.38,300.27,59.986,1486310403,"201051344001158","219011344069620",23.54,-5.00,0,298.17,339.34,3.6,1.5,0.000,606726.2,606726.2,24304,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310449,1582516.00
02/05/2017 11:00,2,0.379,ACTIVE,212.83,362.19,59.986,1486310403,"201051344000576","219011344069620",33.66,-3.50,0,332.73,383.23,12.9,10.6,0.049,617716.9,617716.9,23900,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310450,1582517.00
02/05/2017 11:00,2,0.119,ACTIVE,211.48,335.14,59.986,1486310403,"274151322000087","219011344069620",29.36,0.00,0,331.53,337.84,3.6,1.5,0.000,820298.8,820298.8,24215,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310451,1582518.00
02/05/2017 11:00,2,0.469,ACTIVE,211.25,379.02,59.981,1486310403,"201051344000917","219011344069620",35.27,0.00,0,328.82,393.15,16.8,14.3,0.088,609712.6,609712.6,24221,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486310451,1582519.00
02/05/2017 11:15,2,0.262,ACTIVE,212.61,351.97,60.007,1486311303,"201051344000645","219011344069620",32.72,-3.00,0,333.63,358.28,8.7,6.5,0.027,616838.7,616838.7,23916,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311304,1582520.00
02/05/2017 11:15,2,0.205,ACTIVE,211.03,353.77,59.996,1486311303,"274151322000085","219011344069620",32.84,0.50,0,332.73,365.80,6.9,4.7,0.027,847039.8,847039.8,23983,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311305,1582521.00
02/05/2017 11:15,2,0.205,ACTIVE,212.83,299.67,59.996,1486311303,"201051344000633","219011344069620",19.34,-5.00,0,296.36,301.47,4.0,2.0,0.000,605934.6,605934.6,24376,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311306,1582522.00
02/05/2017 11:15,2,0.205,ACTIVE,212.16,300.27,60.023,1486311303,"201051344000469","219011344069620",23.12,-5.50,0,297.57,301.77,4.8,2.8,0.000,608817.9,608817.9,24334,0,0,0,L,1122011218,0,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311307,1582523.00
02/05/2017 11:15,2,0.205,ACTIVE,211.03,334.54,60.012,1486311303,"201051344000646","219011344069620",29.68,-2.50,0,306.58,356.18,6.2,4.1,0.013,604692.0,604692.0,24288,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311308,1582524.00
02/05/2017 11:15,2,0.316,ACTIVE,210.80,365.19,59.986,1486311303,"274151322000052","219011344069620",33.97,0.50,0,331.53,371.21,10.9,8.6,0.057,876004.8,876004.8,23744,0,0,0,L,1151911521,0,120.42,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311309,1582525.00
02/05/2017 11:15,2,0.148,ACTIVE,211.25,298.47,60.002,1486311303,"201051344000585","219011344069620",21.97,-3.00,0,295.46,299.37,3.4,1.3,0.000,615205.5,615205.5,24404,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311310,1582526.00
02/05/2017 11:15,2,0.520,ACTIVE,211.25,384.43,60.002,1486311303,"201051344001230","219011344069620",35.86,-1.00,0,329.43,394.65,18.9,16.3,0.110,608304.3,608304.3,24133,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311311,1582527.00
02/05/2017 11:15,2,0.229,ACTIVE,211.70,334.54,59.996,1486311303,"201051344000582","219011344069620",29.44,-3.00,0,305.38,357.38,6.8,4.7,0.004,599987.8,599987.8,24323,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311312,1582528.00
02/05/2017 11:15,2,0.293,ACTIVE,210.80,333.93,59.996,1486311303,"201051344000955","219011344069620",30.36,-1.50,0,328.22,348.36,9.1,6.8,0.031,615328.0,615328.0,24265,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311313,1582529.00
02/05/2017 11:15,2,0.086,ACTIVE,211.03,335.14,60.002,1486311303,"274151322000094","219011344069620",29.54,-2.50,0,317.10,348.96,2.6,0.6,0.009,721283.9,721283.9,24546,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311314,1582530.00
02/05/2017 11:15,2,0.273,ACTIVE,212.38,335.74,60.007,1486311303,"201051344000579","219011344069620",28.11,-2.50,0,318.30,350.17,7.8,5.6,0.009,624326.2,624326.2,24240,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311314,1582531.00
02/05/2017 11:15,2,0.293,ACTIVE,211.03,378.72,59.996,1486311303,"201051344000890","219011344069620",35.52,-1.00,0,330.93,382.33,10.6,8.3,0.031,612366.2,612366.2,24316,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311315,1582532.00
02/05/2017 11:15,2,0.428,ACTIVE,211.25,363.39,60.018,1486311303,"201051344000438","219011344069620",33.81,-1.50,0,331.23,376.92,14.7,12.2,0.062,613442.3,613442.3,24313,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311316,1582533.00
02/05/2017 11:15,2,0.305,ALERT,211.48,333.93,60.002,1486311303,"201051344000417","219011344069620",21.81,-2.00,0,295.16,337.84,6.8,4.6,0.013,596575.7,596575.7,24484,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311318,1582534.00
02/05/2017 11:15,2,0.232,ACTIVE,211.25,360.38,60.002,1486311303,"274151322000083","219011344069620",33.56,0.00,0,332.43,366.40,8.0,5.8,0.040,867513.4,867513.4,23781,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311319,1582535.00
02/05/2017 11:15,2,0.209,ACTIVE,211.70,368.50,59.996,1486311303,"274151322000076","219011344069620",34.39,0.50,0,333.33,371.51,7.2,5.0,0.027,924694.8,924694.8,23891,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311320,1582536.00
02/05/2017 11:15,2,0.152,ACTIVE,211.93,300.57,59.970,1486311303,"201051344000868","219011344069620",21.45,-6.00,0,298.17,302.68,3.4,1.3,0.000,607250.2,607250.2,24353,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311321,1582537.00
02/05/2017 11:15,2,0.188,ACTIVE,211.03,353.17,60.002,1486311303,"274151322000095","219011344069620",32.84,-1.00,0,331.83,355.58,6.3,4.2,0.027,916147.0,916147.0,23964,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311322,1582538.00
02/05/2017 11:15,2,0.145,ACTIVE,211.93,299.97,60.007,1486311303,"201051344000988","219011344069620",22.28,-4.00,0,295.76,301.77,3.3,1.2,0.000,568945.0,568945.0,24385,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311323,1582539.00
02/05/2017 11:15,2,0.162,ACTIVE,210.80,297.26,60.028,1486311303,"201051344001025","219011344069620",23.84,-3.50,0,294.86,299.67,3.9,1.9,0.000,613387.2,613387.2,24415,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311324,1582540.00
02/05/2017 11:15,2,0.312,ACTIVE,212.16,345.36,60.012,1486311303,"201051344000458","219011344069620",32.03,-2.00,0,332.43,354.37,10.2,7.9,0.035,617491.6,617491.6,24074,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311325,1582541.00
02/05/2017 11:15,2,1.150,ACTIVE,212.83,382.63,60.002,1486311303,"201051344000853","219011344069620",35.09,-2.50,0,333.93,399.76,40.9,37.6,0.314,616607.1,616607.1,23933,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311325,1582542.00
02/05/2017 11:15,2,0.676,ACTIVE,211.48,381.73,60.002,1486311303,"201051344000685","219011344069620",35.36,-1.00,0,330.63,396.45,24.3,21.5,0.159,613046.3,613046.3,24194,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311326,1582543.00
02/05/2017 11:15,2,0.477,ACTIVE,211.25,372.41,59.991,1486311303,"201051344000917","219011344069620",34.55,0.00,0,329.73,391.04,16.7,14.2,0.106,609715.8,609715.8,24222,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311327,1582544.00
02/05/2017 11:15,2,1.449,ACTIVE,211.48,363.39,59.991,1486311303,"201051344001145","219011344069620",32.78,-1.50,0,332.13,385.33,48.2,44.6,0.384,616723.2,616723.2,24052,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311328,1582545.00
02/05/2017 11:15,2,0.213,ALERT,211.25,334.54,60.018,1486311303,"201051344000651","219011344069620",27.45,-3.50,0,294.86,351.07,6.0,3.8,0.004,608069.7,608069.7,24345,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311330,1582546.00
02/05/2017 11:15,2,0.100,ACTIVE,210.80,334.54,59.991,1486311303,"274151322000088","219011344069620",27.71,-0.50,0,318.30,346.26,2.9,0.8,0.004,831960.2,831960.2,23936,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311331,1582547.00
02/05/2017 11:15,2,0.102,ACTIVE,211.70,336.04,59.981,1486311303,"274151322000068","219011344069620",29.52,-0.50,0,322.21,346.56,3.0,1.0,0.009,722095.4,722095.4,24450,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311332,1582548.00
02/05/2017 11:15,2,0.152,ALERT,210.80,340.25,59.986,1486311303,"201051344001135","219011344069620",27.19,-2.50,0,295.46,341.15,4.2,2.2,0.000,603587.1,603587.1,24409,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311334,1582549.00
02/05/2017 11:15,2,0.242,ALERT,211.93,336.04,59.996,1486311303,"201051344000594","219011344069620",26.02,-3.00,0,297.87,339.95,6.4,4.3,0.004,619788.8,619788.8,24279,0,0,0,L,1122011218,0,121.10,121.10,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311335,1582550.00
02/05/2017 11:15,2,0.176,ALERT,211.25,334.24,59.954,1486311303,"201051344001203","219011344069620",26.56,-3.00,0,295.76,350.47,4.8,2.7,0.000,611987.9,611987.9,24387,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311337,1582551.00
02/05/2017 11:15,2,0.201,ACTIVE,211.03,350.17,60.002,1486311303,"274151322000054","219011344069620",32.44,1.00,0,331.53,364.89,6.6,4.5,0.031,848414.0,848414.0,23956,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311338,1582552.00
02/05/2017 11:15,2,0.146,ACTIVE,212.38,299.67,59.970,1486311303,"201051344000867","219011344069620",20.34,-4.00,0,296.96,302.07,3.0,1.0,0.000,606089.4,606089.4,24401,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311339,1582553.00
02/05/2017 11:15,2,0.273,ACTIVE,211.25,334.84,59.996,1486311303,"201051344001093","219011344069620",28.96,-1.50,0,308.39,354.37,8.1,5.9,0.009,609201.6,609201.6,24277,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311340,1582554.00
02/05/2017 11:15,2,0.355,ACTIVE,212.16,370.30,59.981,1486311303,"201051344000900","219011344069620",34.43,-3.50,0,334.54,377.52,12.4,10.1,0.080,625391.5,625391.5,23849,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311341,1582555.00
02/05/2017 11:15,2,0.297,ACTIVE,212.61,338.14,59.991,1486311303,"201051344000648","219011344069620",31.29,-5.00,0,333.33,351.97,9.4,7.2,0.027,614897.3,614897.3,23906,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311342,1582556.00
02/05/2017 11:15,2,1.088,ACTIVE,212.38,386.53,59.996,1486311303,"201051344000569","219011344069620",35.54,-2.00,0,332.43,401.86,39.1,35.9,0.296,626378.4,626378.4,23837,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311343,1582557.00
02/05/2017 11:15,2,0.338,ACTIVE,212.38,370.60,60.002,1486311303,"201051344000983","219011344069620",34.55,-2.50,0,332.73,376.62,11.9,9.6,0.057,618413.1,618413.1,24016,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311344,1582558.00
02/05/2017 11:15,2,0.180,ACTIVE,212.38,300.27,60.002,1486311303,"201051344001158","219011344069620",20.42,-5.00,0,297.57,301.77,3.8,1.7,0.000,606726.6,606726.6,24306,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311345,1582559.00
02/05/2017 11:15,2,0.377,ACTIVE,212.83,363.69,59.996,1486311303,"201051344000576","219011344069620",33.79,-3.50,0,333.33,368.80,12.9,10.5,0.049,617719.3,617719.3,23901,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311346,1582560.00
02/05/2017 11:15,2,0.121,ACTIVE,211.25,334.54,59.986,1486311303,"274151322000087","219011344069620",29.40,0.00,0,314.70,349.86,3.6,1.5,0.009,820299.1,820299.1,24216,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486311347,1582561.00
02/05/2017 11:30,2,0.328,ACTIVE,212.61,343.55,59.996,1486312203,"201051344000645","219011344069620",31.73,-2.50,0,333.63,366.70,10.6,8.3,0.040,616840.6,616840.6,23917,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312204,1582562.00
02/05/2017 11:30,2,0.279,ACTIVE,211.03,362.49,59.986,1486312203,"274151322000085","219011344069620",33.70,1.00,0,332.43,376.62,9.6,7.3,0.044,847041.4,847041.4,23984,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312205,1582563.00
02/05/2017 11:30,2,0.225,ACTIVE,212.83,337.54,59.996,1486312203,"201051344000633","219011344069620",24.27,-4.00,0,296.36,362.19,5.5,3.4,0.000,605935.3,605935.3,24377,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312206,1582564.00
02/05/2017 11:30,2,0.219,ACTIVE,212.38,336.64,60.034,1486312203,"201051344000469","219011344069620",27.41,-5.00,0,297.57,358.88,6.1,4.0,0.000,608818.8,608818.8,24335,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312207,1582565.00
02/05/2017 11:30,2,0.248,ACTIVE,211.03,334.54,60.039,1486312203,"201051344000646","219011344069620",30.24,-2.00,0,309.59,354.07,7.6,5.4,0.018,604693.2,604693.2,24289,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312208,1582566.00
02/05/2017 11:30,2,0.420,ACTIVE,210.57,370.00,59.986,1486312203,"274151322000052","219011344069620",34.27,1.00,0,331.23,381.73,14.6,12.1,0.084,876007.6,876007.6,23745,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312209,1582567.00
02/05/2017 11:30,2,0.168,ACTIVE,211.25,335.14,59.991,1486312203,"201051344000585","219011344069620",26.46,-2.00,0,295.46,346.56,4.5,2.5,0.000,615206.0,615206.0,24405,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312210,1582568.00
02/05/2017 11:30,2,0.652,ACTIVE,211.03,384.43,59.996,1486312203,"201051344001230","219011344069620",35.78,-0.50,0,331.23,406.07,23.7,21.0,0.159,608309.2,608309.2,24134,0,0,0,L,1122011218,0,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312211,1582569.00
02/05/2017 11:30,2,0.254,ACTIVE,211.48,338.44,59.996,1486312203,"201051344000582","219011344069620",31.29,-2.50,0,311.99,362.79,8.1,5.9,0.018,599989.2,599989.2,24324,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312212,1582570.00
02/05/2017 11:30,2,0.334,ACTIVE,210.80,353.47,59.981,1486312203,"201051344000955","219011344069620",32.74,-1.00,0,328.52,375.41,11.2,8.9,0.049,615330.1,615330.1,24266,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312213,1582571.00
02/05/2017 11:30,2,0.121,ACTIVE,211.03,335.14,60.012,1486312203,"274151322000094","219011344069620",30.10,-2.00,0,319.81,365.19,3.7,1.6,0.009,721284.2,721284.2,24547,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312213,1582572.00
02/05/2017 11:30,2,0.303,ACTIVE,212.16,336.64,60.007,1486312203,"201051344000579","219011344069620",30.69,-2.00,0,321.61,349.56,9.5,7.2,0.018,624327.9,624327.9,24241,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312214,1582573.00
02/05/2017 11:30,2,0.430,ACTIVE,211.03,372.71,59.970,1486312203,"201051344000890","219011344069620",34.73,-0.50,0,329.43,403.67,15.2,12.7,0.071,612368.4,612368.4,24317,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312215,1582574.00
02/05/2017 11:30,2,0.502,ACTIVE,211.25,372.11,60.002,1486312203,"201051344000438","219011344069620",34.59,-1.00,0,329.73,393.45,17.6,15.0,0.088,613445.9,613445.9,24314,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312216,1582575.00
02/05/2017 11:30,2,0.338,ACTIVE,211.25,334.54,59.986,1486312203,"201051344000417","219011344069620",22.05,-1.50,0,295.16,338.44,7.6,5.4,0.018,596577.0,596577.0,24486,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312217,1582576.00
02/05/2017 11:30,2,0.305,ACTIVE,211.03,367.30,59.996,1486312203,"274151322000083","219011344069620",34.13,0.50,0,332.13,377.52,10.7,8.4,0.057,867515.3,867515.3,23782,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312218,1582577.00
02/05/2017 11:30,2,0.215,ACTIVE,211.48,376.01,59.996,1486312203,"274151322000076","219011344069620",35.19,1.00,0,332.13,388.04,7.5,5.3,0.031,924696.1,924696.1,23892,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312219,1582578.00
02/05/2017 11:30,2,0.168,ACTIVE,212.16,322.21,59.986,1486312203,"201051344000868","219011344069620",24.83,-5.00,0,298.77,350.77,4.3,2.2,0.000,607250.7,607250.7,24354,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312220,1582579.00
02/05/2017 11:30,2,0.277,ACTIVE,211.03,346.86,59.991,1486312203,"274151322000095","219011344069620",32.08,-0.50,0,332.13,360.69,9.0,6.8,0.040,916148.6,916148.6,23965,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312221,1582580.00
02/05/2017 11:30,2,0.160,ACTIVE,211.93,337.24,59.970,1486312203,"201051344000988","219011344069620",26.80,-3.50,0,296.06,362.49,4.4,2.3,0.000,568945.4,568945.4,24386,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312222,1582581.00
02/05/2017 11:30,2,0.184,ALERT,210.57,333.03,59.986,1486312203,"201051344001025","219011344069620",28.05,-3.00,0,295.16,360.08,5.2,3.1,0.004,613387.9,613387.9,24416,0,0,0,L,1122011218,0,120.88,120.65,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312223,1582582.00
02/05/2017 11:30,2,0.361,ACTIVE,212.16,358.88,60.002,1486312203,"201051344000458","219011344069620",33.38,-1.50,0,332.43,370.60,12.3,9.9,0.049,617494.0,617494.0,24075,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312224,1582583.00
02/05/2017 11:30,2,1.527,ACTIVE,212.83,386.83,59.996,1486312203,"201051344000853","219011344069620",35.19,-2.00,0,334.24,419.60,54.4,50.6,0.433,616619.0,616619.0,23934,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312225,1582584.00
02/05/2017 11:30,2,0.838,ACTIVE,211.25,388.64,59.996,1486312203,"201051344000685","219011344069620",36.04,-0.50,0,328.82,409.68,30.7,27.7,0.217,613052.8,613052.8,24195,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312226,1582585.00
02/05/2017 11:30,2,0.555,ACTIVE,211.03,387.74,60.002,1486312203,"201051344000917","219011344069620",36.10,0.00,0,328.52,402.77,20.4,17.8,0.119,609720.1,609720.1,24223,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312227,1582586.00
02/05/2017 11:30,2,1.908,ACTIVE,210.80,366.40,59.991,1486312203,"201051344001145","219011344069620",32.70,-1.00,0,330.93,403.67,63.2,59.1,0.517,616737.2,616737.2,24053,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312228,1582587.00
02/05/2017 11:30,2,0.234,ACTIVE,210.80,333.63,59.986,1486312203,"201051344000651","219011344069620",28.98,-3.00,0,295.16,340.25,6.9,4.7,0.018,608070.8,608070.8,24347,0,0,0,L,1122011218,0,121.78,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312229,1582588.00
02/05/2017 11:30,2,0.123,ACTIVE,210.57,333.33,59.991,1486312203,"274151322000088","219011344069620",30.02,0.00,0,320.41,345.96,3.7,1.7,0.004,831960.5,831960.5,23937,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312230,1582589.00
02/05/2017 11:30,2,0.129,ACTIVE,211.70,335.14,59.970,1486312203,"274151322000068","219011344069620",30.18,0.00,0,324.02,362.19,4.0,1.9,0.009,722095.8,722095.8,24451,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312231,1582590.00
02/05/2017 11:30,2,0.180,ACTIVE,210.57,333.03,60.023,1486312203,"201051344001135","219011344069620",28.17,-1.50,0,295.76,340.55,5.2,3.1,0.009,603587.8,603587.8,24411,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312231,1582591.00
02/05/2017 11:30,2,0.254,ACTIVE,211.93,336.64,59.996,1486312203,"201051344000594","219011344069620",29.62,-2.50,0,297.57,359.18,7.6,5.4,0.018,619790.1,619790.1,24281,0,0,0,L,1122011218,0,121.10,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312232,1582592.00
02/05/2017 11:30,2,0.207,ACTIVE,210.80,333.93,60.034,1486312203,"201051344001203","219011344069620",26.68,-2.50,0,295.76,355.88,5.6,3.5,0.009,611988.7,611988.7,24389,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312234,1582593.00
02/05/2017 11:30,2,0.566,ACTIVE,210.80,334.84,59.991,1486312203,"274151322000054","219011344069620",22.46,2.00,0,330.03,382.63,12.9,10.5,0.071,848415.6,848415.6,23957,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312234,1582594.00
02/05/2017 11:30,2,0.162,ALERT,212.38,299.97,59.996,1486312203,"201051344000867","219011344069620",23.40,-3.50,0,296.96,362.79,3.9,1.8,0.000,606089.8,606089.8,24402,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312236,1582595.00
02/05/2017 11:30,2,0.299,ACTIVE,210.80,334.54,59.991,1486312203,"201051344001093","219011344069620",30.75,-1.00,0,312.29,381.42,9.3,7.1,0.022,609203.4,609203.4,24278,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312237,1582596.00
02/05/2017 11:30,2,0.451,ACTIVE,212.16,365.49,59.991,1486312203,"201051344000900","219011344069620",33.83,-3.00,0,333.03,388.94,15.5,13.1,0.106,625394.6,625394.6,23850,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312238,1582597.00
02/05/2017 11:30,2,0.330,ACTIVE,212.38,356.78,59.991,1486312203,"201051344000648","219011344069620",33.18,-4.00,0,331.53,369.40,11.1,8.8,0.035,614899.4,614899.4,23907,0,0,0,L,1122011218,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312239,1582598.00
02/05/2017 11:30,2,1.408,ACTIVE,212.38,388.64,59.991,1486312203,"201051344000569","219011344069620",35.54,-1.50,0,333.03,420.80,50.6,46.9,0.393,626389.5,626389.5,23838,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312240,1582599.00
02/05/2017 11:30,2,0.422,ACTIVE,212.16,364.29,59.981,1486312203,"201051344000983","219011344069620",33.77,-2.50,0,332.73,386.23,14.5,12.1,0.080,618416.0,618416.0,24017,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312241,1582600.00
02/05/2017 11:30,2,0.197,ACTIVE,212.38,336.34,60.002,1486312203,"201051344001158","219011344069620",23.42,-4.00,0,298.17,352.27,4.7,2.6,0.000,606727.2,606727.2,24307,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312242,1582601.00
02/05/2017 11:30,2,0.480,ACTIVE,212.83,357.68,59.959,1486312203,"201051344000576","219011344069620",33.08,-3.50,0,332.13,380.22,16.1,13.7,0.080,617722.5,617722.5,23902,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312243,1582602.00
02/05/2017 11:30,2,0.150,ACTIVE,211.25,333.93,59.986,1486312203,"274151322000087","219011344069620",29.88,0.50,0,315.90,349.26,4.5,2.5,0.009,820299.7,820299.7,24217,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486312244,1582603.00
02/05/2017 11:45,2,1.006,ACTIVE,213.96,377.22,59.975,1486313103,"201051344000645","219011344069620",34.63,-2.50,0,334.24,391.64,35.3,32.2,0.256,616844.0,616844.0,23918,0,0,0,L,1122011218,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313104,1582604.00
02/05/2017 11:45,2,0.996,ACTIVE,211.70,383.83,59.986,1486313103,"274151322000085","219011344069620",35.70,2.00,0,332.13,398.86,36.2,33.1,0.234,847044.7,847044.7,23985,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313105,1582605.00
02/05/2017 11:45,2,0.428,ALERT,213.96,363.09,59.996,1486313103,"201051344000633","219011344069620",33.60,-3.00,0,296.36,375.41,14.6,12.2,0.075,605936.7,605936.7,24378,0,0,0,L,1122011218,0,122.46,122.23,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313107,1582606.00
02/05/2017 11:45,2,0.420,ALERT,213.96,340.85,59.986,1486313103,"201051344000469","219011344069620",30.34,-5.00,0,296.96,360.99,12.9,10.6,0.057,608820.2,608820.2,24336,0,0,0,L,1122011218,0,121.78,122.46,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313109,1582607.00
02/05/2017 11:45,2,0.568,ACTIVE,211.70,367.00,59.991,1486313103,"201051344000646","219011344069620",34.13,-0.50,0,328.52,388.94,19.7,17.1,0.124,604695.2,604695.2,24290,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313110,1582608.00
02/05/2017 11:45,2,1.512,ACTIVE,211.25,390.14,59.970,1486313103,"274151322000052","219011344069620",35.82,2.50,0,331.53,406.37,54.8,51.0,0.362,876012.7,876012.7,23746,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313111,1582609.00
02/05/2017 11:45,2,0.260,ALERT,212.16,374.21,59.944,1486313103,"201051344000585","219011344069620",34.97,-1.00,0,295.46,376.62,9.2,7.0,0.031,615206.9,615206.9,24406,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313113,1582610.00
02/05/2017 11:45,2,2.004,ACTIVE,211.70,408.78,59.986,1486313103,"201051344001230","219011344069620",37.01,1.00,0,329.13,437.03,75.1,70.5,0.605,608317.3,608317.3,24135,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313113,1582611.00
02/05/2017 11:45,2,0.553,ACTIVE,212.38,384.73,59.986,1486313103,"201051344000582","219011344069620",35.80,-1.50,0,330.63,394.05,20.1,17.4,0.115,599991.4,599991.4,24325,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313114,1582612.00
02/05/2017 11:45,2,0.775,ACTIVE,211.48,384.43,59.991,1486313103,"201051344000955","219011344069620",35.62,0.00,0,329.43,394.95,28.1,25.2,0.194,615333.2,615333.2,24267,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313115,1582613.00
02/05/2017 11:45,2,0.428,ACTIVE,211.70,476.41,59.986,1486313103,"274151322000094","219011344069620",45.56,0.00,0,332.43,487.53,19.8,17.1,0.115,721285.6,721285.6,24548,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313116,1582614.00
02/05/2017 11:45,2,0.693,ACTIVE,213.74,380.82,59.959,1486313103,"201051344000579","219011344069620",35.35,-1.00,0,331.83,391.34,24.9,22.1,0.155,624330.6,624330.6,24242,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313117,1582615.00
02/05/2017 11:45,2,1.137,ACTIVE,211.70,389.84,60.012,1486313103,"201051344000890","219011344069620",35.92,1.00,0,329.73,406.97,41.4,38.0,0.296,612373.2,612373.2,24318,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313118,1582616.00
02/05/2017 11:45,2,1.260,ACTIVE,211.93,397.96,59.970,1486313103,"201051344000438","219011344069620",36.58,0.50,0,330.93,418.09,46.6,43.1,0.354,613451.6,613451.6,24315,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313119,1582617.00
02/05/2017 11:45,2,0.652,ACTIVE,212.16,338.74,59.996,1486313103,"201051344000417","219011344069620",23.16,-0.50,0,327.92,345.36,15.3,12.8,0.093,596578.9,596578.9,24487,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313120,1582618.00
02/05/2017 11:45,2,0.994,ACTIVE,211.70,384.73,59.986,1486313103,"274151322000083","219011344069620",35.40,2.00,0,333.33,399.46,35.7,32.5,0.239,867519.1,867519.1,23783,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313121,1582619.00
02/05/2017 11:45,2,1.021,ACTIVE,212.38,382.63,59.981,1486313103,"274151322000076","219011344069620",35.27,2.00,0,343.25,404.57,36.4,33.2,0.239,924698.8,924698.8,23893,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313121,1582620.00
02/05/2017 11:45,2,0.277,ALERT,213.06,348.06,60.007,1486313103,"201051344000868","219011344069620",32.24,-4.00,0,298.47,362.49,9.1,6.8,0.031,607251.6,607251.6,24355,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313123,1582621.00
02/05/2017 11:45,2,0.836,ACTIVE,211.70,368.80,59.991,1486313103,"274151322000095","219011344069620",33.95,0.50,0,328.82,385.33,28.7,25.8,0.177,916151.9,916151.9,23966,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313124,1582622.00
02/05/2017 11:45,2,0.330,ALERT,213.29,358.28,59.981,1486313103,"201051344000988","219011344069620",33.22,-3.00,0,296.06,374.21,11.2,8.9,0.053,568946.5,568946.5,24387,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313126,1582623.00
02/05/2017 11:45,2,0.260,ACTIVE,211.48,375.11,59.981,1486313103,"201051344001025","219011344069620",35.19,-1.50,0,294.86,385.03,9.3,7.1,0.022,613389.1,613389.1,24418,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313127,1582624.00
02/05/2017 11:45,2,1.016,ACTIVE,213.51,382.33,59.991,1486313103,"201051344000458","219011344069620",35.23,-1.00,0,334.54,397.35,36.2,33.0,0.265,617498.0,617498.0,24076,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313128,1582625.00
02/05/2017 11:45,2,5.434,ACTIVE,214.19,393.75,59.986,1486313103,"201051344000853","219011344069620",35.05,0.00,0,357.68,437.93,192.8,184.1,0.888,616641.5,616641.5,23935,0,0,0,L,1122011218,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313129,1582626.00
02/05/2017 11:45,2,2.740,ACTIVE,212.16,398.26,59.991,1486313103,"201051344000685","219011344069620",36.64,1.50,0,331.83,433.42,101.5,96.1,0.482,613063.8,613063.8,24196,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313130,1582627.00
02/05/2017 11:45,2,1.711,ACTIVE,212.16,403.97,59.996,1486313103,"201051344000917","219011344069620",36.68,1.50,0,360.99,430.72,63.5,59.4,0.517,609727.4,609727.4,24224,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313131,1582628.00
02/05/2017 11:45,2,6.219,ACTIVE,212.16,370.60,59.991,1486313103,"201051344001145","219011344069620",32.68,3.00,0,336.94,419.90,205.7,196.6,0.937,616761.2,616761.2,24054,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313131,1582629.00
02/05/2017 11:45,2,0.471,ACTIVE,211.93,370.60,59.996,1486313103,"201051344000651","219011344069620",34.47,-2.00,0,307.18,384.13,16.5,14.0,0.084,608072.6,608072.6,24348,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313132,1582630.00
02/05/2017 11:45,2,0.461,ACTIVE,211.25,356.48,59.986,1486313103,"274151322000088","219011344069620",33.00,1.00,0,330.93,386.53,15.5,13.0,0.088,831961.4,831961.4,23938,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313133,1582631.00
02/05/2017 11:45,2,0.279,ACTIVE,212.38,495.64,59.991,1486313103,"274151322000068","219011344069620",47.57,2.00,0,333.03,498.05,13.9,11.5,0.062,722097.0,722097.0,24452,0,0,0,L,1151911521,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313134,1582632.00
02/05/2017 11:45,2,0.361,ALERT,211.48,371.81,59.991,1486313103,"201051344001135","219011344069620",34.75,-0.50,0,295.76,380.52,12.8,10.4,0.062,603589.1,603589.1,24412,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313136,1582633.00
02/05/2017 11:45,2,0.506,ACTIVE,212.61,377.52,59.996,1486313103,"201051344000594","219011344069620",35.09,-2.00,0,330.03,397.66,18.0,15.4,0.097,619792.3,619792.3,24282,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313137,1582634.00
02/05/2017 11:45,2,0.359,ALERT,211.93,360.38,60.007,1486313103,"201051344001203","219011344069620",33.54,-1.00,0,295.76,378.12,12.2,9.9,0.062,611990.2,611990.2,24390,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313139,1582635.00
02/05/2017 11:45,2,1.658,ACTIVE,211.48,347.76,59.996,1486313103,"274151322000054","219011344069620",23.14,3.00,0,328.22,363.99,38.8,35.6,0.265,848420.7,848420.7,23958,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313140,1582636.00
02/05/2017 11:45,2,0.250,ACTIVE,213.29,362.49,59.991,1486313103,"201051344000867","219011344069620",33.81,-3.00,0,297.57,379.62,8.6,6.4,0.022,606090.8,606090.8,24404,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313141,1582637.00
02/05/2017 11:45,2,0.479,ACTIVE,211.70,384.43,59.975,1486313103,"201051344001093","219011344069620",35.88,0.00,0,329.13,416.89,17.4,14.9,0.080,609205.7,609205.7,24279,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313142,1582638.00
02/05/2017 11:45,2,1.328,ACTIVE,213.29,389.24,59.996,1486313103,"201051344000900","219011344069620",35.56,-3.00,0,347.46,423.81,47.8,44.2,0.384,625401.1,625401.1,23851,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313143,1582639.00
02/05/2017 11:45,2,0.744,ACTIVE,213.29,373.91,59.996,1486313103,"201051344000648","219011344069620",34.57,-4.00,0,332.73,392.85,26.1,23.2,0.168,614903.1,614903.1,23908,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313144,1582640.00
02/05/2017 11:45,2,3.932,ACTIVE,213.51,392.25,59.959,1486313103,"201051344000569","219011344069620",35.56,1.50,0,359.48,441.24,141.4,134.5,0.658,626410.9,626410.9,23839,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313144,1582641.00
02/05/2017 11:45,2,1.000,ACTIVE,213.29,385.93,59.991,1486313103,"201051344000983","219011344069620",35.60,-2.00,0,332.73,416.89,36.1,33.0,0.278,618421.5,618421.5,24018,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313145,1582642.00
02/05/2017 11:45,2,0.309,ALERT,213.51,339.04,59.986,1486313103,"201051344001158","219011344069620",31.23,-3.00,0,297.57,365.80,9.8,7.5,0.044,606728.4,606728.4,24308,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313147,1582643.00
02/05/2017 11:45,2,1.004,ACTIVE,213.51,377.22,59.981,1486313103,"201051344000576","219011344069620",34.59,-3.00,0,333.03,408.18,35.3,32.1,0.256,617728.3,617728.3,23903,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313148,1582644.00
02/05/2017 11:45,2,0.248,ACTIVE,211.70,370.30,59.996,1486313103,"274151322000087","219011344069620",34.47,1.50,0,331.83,384.13,8.6,6.4,0.027,820300.9,820300.9,24218,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486313149,1582645.00
02/05/2017 12:00,2,0.275,ACTIVE,212.61,352.87,59.954,1486314003,"201051344000645","219011344069620",32.70,-2.50,0,333.93,392.55,9.2,6.9,0.031,616847.8,616847.8,23919,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314004,1582646.00
02/05/2017 12:00,2,0.225,ACTIVE,211.25,362.79,59.959,1486314003,"274151322000085","219011344069620",33.77,3.00,0,332.43,397.96,7.7,5.5,0.031,847048.4,847048.4,23986,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314005,1582647.00
02/05/2017 12:00,2,0.182,ALERT,212.83,307.18,59.954,1486314003,"201051344000633","219011344069620",24.43,-2.50,0,297.26,373.91,4.5,2.5,0.000,605938.2,605938.2,24380,0,0,0,L,1122011218,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314006,1582648.00
02/05/2017 12:00,2,0.209,ALERT,212.16,300.57,59.965,1486314003,"201051344000469","219011344069620",23.84,-4.00,0,298.17,370.60,5.1,3.0,0.000,608821.8,608821.8,24338,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314008,1582649.00
02/05/2017 12:00,2,0.219,ACTIVE,211.03,334.54,59.965,1486314003,"201051344000646","219011344069620",29.14,0.00,0,330.93,385.03,6.5,4.3,0.009,604697.4,604697.4,24291,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314009,1582650.00
02/05/2017 12:00,2,0.344,ACTIVE,210.80,364.29,59.954,1486314003,"274151322000052","219011344069620",33.89,3.70,0,357.68,406.67,11.8,9.5,0.062,876018.3,876018.3,23747,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314010,1582651.00
02/05/2017 12:00,2,0.152,ALERT,211.25,298.47,59.970,1486314003,"201051344000585","219011344069620",22.44,-0.50,0,296.36,378.72,3.5,1.5,0.000,615208.0,615208.0,24408,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314012,1582652.00
