ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 12:00,2,0.576,ACTIVE,211.25,374.21,59.970,1486314003,"201051344001230","219011344069620",34.71,2.00,0,355.28,436.43,20.3,17.7,0.128,608326.3,608326.3,24136,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314013,1582653.00
02/05/2017 12:00,2,0.225,ACTIVE,211.70,335.14,59.970,1486314003,"201051344000582","219011344069620",30.02,-1.00,0,330.93,395.85,6.9,4.7,0.004,599993.7,599993.7,24326,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314014,1582654.00
02/05/2017 12:00,2,0.295,ACTIVE,211.03,335.44,59.970,1486314003,"201051344000955","219011344069620",30.95,1.00,0,330.33,395.85,9.2,7.0,0.027,615336.5,615336.5,24268,0,0,0,L,1122011218,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314015,1582655.00
02/05/2017 12:00,2,0.096,ACTIVE,211.25,335.74,60.002,1486314003,"274151322000094","219011344069620",29.84,1.00,0,333.33,486.02,2.9,0.9,0.013,721287.0,721287.0,24549,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314015,1582656.00
02/05/2017 12:00,2,0.268,ACTIVE,212.16,335.74,59.986,1486314003,"201051344000579","219011344069620",30.47,-0.50,0,333.03,389.84,8.3,6.1,0.018,624333.4,624333.4,24243,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314016,1582657.00
02/05/2017 12:00,2,0.379,ACTIVE,211.03,367.00,59.970,1486314003,"201051344000890","219011344069620",34.19,2.00,0,330.03,405.47,13.2,10.8,0.057,612378.2,612378.2,24319,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314017,1582658.00
02/05/2017 12:00,2,0.443,ACTIVE,211.25,366.10,59.981,1486314003,"201051344000438","219011344069620",33.97,1.50,0,330.03,417.19,15.3,12.8,0.075,613457.5,613457.5,24316,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314018,1582659.00
02/05/2017 12:00,2,0.305,ACTIVE,211.48,335.14,59.938,1486314003,"201051344000417","219011344069620",21.91,0.50,0,330.63,345.36,6.8,4.6,0.009,596580.8,596580.8,24488,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314019,1582660.00
02/05/2017 12:00,2,0.258,ACTIVE,211.03,354.07,59.970,1486314003,"274151322000083","219011344069620",32.86,2.50,0,332.73,398.86,8.6,6.3,0.044,867523.2,867523.2,23784,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314020,1582661.00
02/05/2017 12:00,2,0.270,ACTIVE,211.70,352.87,59.938,1486314003,"274151322000076","219011344069620",32.84,3.00,0,333.63,398.26,9.0,6.7,0.044,924703.0,924703.0,23894,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314021,1582662.00
02/05/2017 12:00,2,0.160,ALERT,211.70,300.57,59.970,1486314003,"201051344000868","219011344069620",21.93,-4.00,0,299.97,368.80,3.6,1.5,0.000,607252.7,607252.7,24357,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314023,1582663.00
02/05/2017 12:00,2,0.234,ACTIVE,211.03,338.74,59.965,1486314003,"274151322000095","219011344069620",31.35,1.00,0,332.73,384.73,7.4,5.2,0.031,916155.3,916155.3,23967,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314024,1582664.00
02/05/2017 12:00,2,0.152,ALERT,211.70,300.27,59.975,1486314003,"201051344000988","219011344069620",23.32,-2.50,0,296.96,369.10,3.6,1.6,0.000,568947.6,568947.6,24389,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314026,1582665.00
02/05/2017 12:00,2,0.168,ALERT,211.03,317.70,59.970,1486314003,"201051344001025","219011344069620",25.84,-1.00,0,296.36,382.03,4.4,2.3,0.000,613390.4,613390.4,24419,0,0,0,L,1122011218,0,120.88,120.88,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314028,1582666.00
02/05/2017 12:00,2,0.332,ACTIVE,211.93,351.37,59.975,1486314003,"201051344000458","219011344069620",32.66,-0.50,0,332.43,396.45,11.0,8.7,0.040,617502.1,617502.1,24077,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314029,1582667.00
02/05/2017 12:00,2,1.430,ACTIVE,212.61,379.92,59.975,1486314003,"201051344000853","219011344069620",34.55,0.50,0,333.63,434.63,50.0,46.4,0.398,616665.0,616665.0,23936,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314030,1582668.00
02/05/2017 12:00,2,0.752,ACTIVE,211.48,385.33,59.975,1486314003,"201051344000685","219011344069620",35.68,2.00,0,332.73,432.22,27.2,24.4,0.186,613075.2,613075.2,24197,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314031,1582669.00
02/05/2017 12:00,2,0.527,ACTIVE,211.25,369.40,59.981,1486314003,"201051344000917","219011344069620",34.21,2.00,0,356.48,425.31,18.3,15.7,0.110,609734.8,609734.8,24225,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314031,1582670.00
02/05/2017 12:00,2,1.631,ACTIVE,211.48,363.09,59.959,1486314003,"201051344001145","219011344069620",32.70,3.00,0,330.93,413.59,54.0,50.2,0.442,616785.6,616785.6,24055,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314032,1582671.00
02/05/2017 12:00,2,0.217,ACTIVE,211.25,334.54,59.981,1486314003,"201051344000651","219011344069620",28.17,-1.00,0,331.53,381.42,6.2,4.1,0.009,608074.5,608074.5,24349,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314033,1582672.00
02/05/2017 12:00,2,0.109,ACTIVE,210.80,334.84,59.996,1486314003,"274151322000088","219011344069620",29.76,1.50,0,331.23,363.39,3.3,1.3,0.013,831962.6,831962.6,23939,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314034,1582673.00
02/05/2017 12:00,2,0.113,ACTIVE,211.93,336.04,59.981,1486314003,"274151322000068","219011344069620",29.96,3.00,0,333.93,498.05,3.5,1.4,0.009,722098.3,722098.3,24453,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314035,1582674.00
02/05/2017 12:00,2,0.170,ACTIVE,210.80,333.03,59.986,1486314003,"201051344001135","219011344069620",27.51,0.50,0,330.33,377.82,4.8,2.7,0.004,603590.5,603590.5,24414,0,0,0,L,1122011218,0,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314036,1582675.00
02/05/2017 12:00,2,0.229,ACTIVE,211.70,336.04,59.986,1486314003,"201051344000594","219011344069620",29.84,-1.50,0,332.13,390.44,7.0,4.8,0.009,619794.6,619794.6,24283,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314037,1582676.00
02/05/2017 12:00,2,0.188,ACTIVE,211.25,333.93,59.986,1486314003,"201051344001203","219011344069620",27.33,-0.50,0,331.83,373.31,5.2,3.1,0.004,611991.6,611991.6,24392,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314038,1582677.00
02/05/2017 12:00,2,0.553,ACTIVE,211.03,336.64,59.991,1486314003,"274151322000054","219011344069620",22.58,3.30,0,329.13,361.59,12.7,10.3,0.075,848425.9,848425.9,23959,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314039,1582678.00
02/05/2017 12:00,2,0.156,ALERT,211.93,299.67,59.991,1486314003,"201051344000867","219011344069620",22.76,-3.00,0,298.17,369.40,3.6,1.5,0.000,606091.8,606091.8,24405,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314040,1582679.00
02/05/2017 12:00,2,0.283,ACTIVE,211.03,334.54,59.996,1486314003,"201051344001093","219011344069620",30.22,1.00,0,330.93,395.85,8.7,6.5,0.022,609208.3,609208.3,24280,0,0,0,L,1122011218,0,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314041,1582680.00
02/05/2017 12:00,2,0.422,ACTIVE,211.93,370.30,59.986,1486314003,"201051344000900","219011344069620",34.33,-2.50,0,333.03,419.60,14.7,12.3,0.102,625407.4,625407.4,23852,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314042,1582681.00
02/05/2017 12:00,2,0.326,ACTIVE,212.16,352.27,59.991,1486314003,"201051344000648","219011344069620",32.72,-4.00,0,332.43,388.64,10.8,8.5,0.031,614906.8,614906.8,23909,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314043,1582682.00
02/05/2017 12:00,2,1.418,ACTIVE,212.16,384.73,59.991,1486314003,"201051344000569","219011344069620",35.05,1.00,0,333.03,434.33,50.3,46.7,0.398,626432.3,626432.3,23840,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314044,1582683.00
02/05/2017 12:00,2,0.412,ACTIVE,212.16,364.29,59.986,1486314003,"201051344000983","219011344069620",33.83,-2.00,0,333.63,411.78,14.2,11.7,0.080,618426.8,618426.8,24019,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314045,1582684.00
02/05/2017 12:00,2,0.178,ALERT,212.16,352.57,59.991,1486314003,"201051344001158","219011344069620",26.40,-3.00,0,298.77,363.99,4.8,2.7,0.000,606729.6,606729.6,24310,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314047,1582685.00
02/05/2017 12:00,2,0.473,ACTIVE,212.61,353.17,60.018,1486314003,"201051344000576","219011344069620",32.62,-3.00,0,332.73,402.46,15.6,13.1,0.075,617733.8,617733.8,23904,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314048,1582686.00
02/05/2017 12:00,2,0.146,ACTIVE,211.03,334.84,59.986,1486314003,"274151322000087","219011344069620",29.82,2.50,0,332.73,381.73,4.4,2.3,0.013,820302.1,820302.1,24219,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314048,1582687.00
02/05/2017 12:15,2,0.275,ACTIVE,212.83,350.77,59.975,1486314903,"201051344000645","219011344069620",32.58,-2.50,0,333.33,366.40,9.1,6.9,0.031,616849.7,616849.7,23920,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314904,1582688.00
02/05/2017 12:15,2,0.217,ACTIVE,211.03,359.48,59.965,1486314903,"274151322000085","219011344069620",33.56,3.00,0,333.33,379.32,7.4,5.2,0.027,847050.0,847050.0,23987,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314905,1582689.00
02/05/2017 12:15,2,0.180,ALERT,212.83,299.97,59.959,1486314903,"201051344000633","219011344069620",23.68,-3.50,0,296.66,349.86,4.3,2.2,0.000,605939.0,605939.0,24382,0,0,0,L,1122011218,0,121.55,122.01,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314907,1582690.00
02/05/2017 12:15,2,0.211,ALERT,212.38,300.27,60.018,1486314903,"201051344000469","219011344069620",23.70,-5.00,0,297.57,350.77,5.1,3.0,0.000,608822.7,608822.7,24340,0,0,0,L,1122011218,0,120.65,122.01,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314909,1582691.00
02/05/2017 12:15,2,0.232,ACTIVE,211.48,335.44,59.965,1486314903,"201051344000646","219011344069620",27.97,0.00,0,317.40,355.58,6.6,4.4,0.009,604698.6,604698.6,24292,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314910,1582692.00
02/05/2017 12:15,2,0.332,ACTIVE,210.80,365.19,59.965,1486314903,"274151322000052","219011344069620",33.89,3.70,0,332.73,382.63,11.5,9.2,0.062,876021.1,876021.1,23748,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314910,1582693.00
02/05/2017 12:15,2,0.172,ALERT,211.70,299.07,59.965,1486314903,"201051344000585","219011344069620",19.56,-1.00,0,295.76,347.46,3.4,1.4,0.000,615208.5,615208.5,24410,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314912,1582694.00
02/05/2017 12:15,2,0.584,ACTIVE,211.70,374.81,59.975,1486314903,"201051344001230","219011344069620",34.75,1.50,0,329.73,407.87,20.6,17.9,0.128,608331.5,608331.5,24137,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314913,1582695.00
02/05/2017 12:15,2,0.229,ACTIVE,212.16,336.04,59.965,1486314903,"201051344000582","219011344069620",30.06,-1.50,0,323.11,370.90,7.0,4.8,0.013,599995.1,599995.1,24327,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314914,1582696.00
02/05/2017 12:15,2,0.301,ACTIVE,211.25,334.84,59.970,1486314903,"201051344000955","219011344069620",30.59,0.50,0,330.33,376.31,9.3,7.1,0.027,615338.6,615338.6,24269,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314915,1582697.00
02/05/2017 12:15,2,0.094,ACTIVE,211.03,335.44,59.970,1486314903,"274151322000094","219011344069620",29.74,0.50,0,331.53,379.02,2.8,0.8,0.013,721287.4,721287.4,24550,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314916,1582698.00
02/05/2017 12:15,2,0.271,ACTIVE,212.38,335.74,59.970,1486314903,"201051344000579","219011344069620",29.52,-1.00,0,330.93,357.68,8.1,5.9,0.013,624335.0,624335.0,24244,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314917,1582699.00
02/05/2017 12:15,2,0.383,ACTIVE,211.48,369.10,59.970,1486314903,"201051344000890","219011344069620",34.43,1.50,0,330.63,386.23,13.4,11.0,0.053,612381.3,612381.3,24320,0,0,0,L,1122011218,0,121.78,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314918,1582700.00
02/05/2017 12:15,2,0.441,ACTIVE,211.70,367.60,59.970,1486314903,"201051344000438","219011344069620",34.19,1.00,0,329.43,392.25,15.3,12.9,0.071,613461.1,613461.1,24317,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314919,1582701.00
02/05/2017 12:15,2,0.307,ALERT,211.93,335.74,59.975,1486314903,"201051344000417","219011344069620",21.75,0.00,0,295.46,338.44,6.8,4.6,0.009,596582.1,596582.1,24489,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314921,1582702.00
02/05/2017 12:15,2,0.248,ACTIVE,211.03,358.88,59.975,1486314903,"274151322000083","219011344069620",33.52,3.00,0,332.13,376.62,8.4,6.2,0.031,867525.1,867525.1,23785,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314921,1582703.00
02/05/2017 12:15,2,0.258,ACTIVE,211.48,354.97,59.959,1486314903,"274151322000076","219011344069620",32.90,3.00,0,333.03,374.81,8.6,6.4,0.044,924705.0,924705.0,23895,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314922,1582704.00
02/05/2017 12:15,2,0.156,ALERT,212.16,300.57,59.970,1486314903,"201051344000868","219011344069620",22.11,-5.00,0,298.47,342.95,3.5,1.5,0.000,607253.1,607253.1,24359,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314924,1582705.00
02/05/2017 12:15,2,0.221,ACTIVE,210.80,341.15,59.970,1486314903,"274151322000095","219011344069620",31.57,1.00,0,332.13,360.99,7.1,4.9,0.031,916156.9,916156.9,23968,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314925,1582706.00
02/05/2017 12:15,2,0.150,ALERT,212.16,300.27,59.975,1486314903,"201051344000988","219011344069620",23.00,-3.00,0,295.76,351.97,3.5,1.5,0.000,568948.1,568948.1,24391,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314927,1582707.00
02/05/2017 12:15,2,0.164,ALERT,211.25,316.20,59.975,1486314903,"201051344001025","219011344069620",25.64,-1.50,0,295.16,359.78,4.3,2.2,0.000,613391.1,613391.1,24421,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314929,1582708.00
02/05/2017 12:15,2,0.322,ACTIVE,212.38,350.47,59.975,1486314903,"201051344000458","219011344069620",32.50,-1.00,0,331.83,369.40,10.7,8.4,0.040,617504.4,617504.4,24078,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314930,1582709.00
02/05/2017 12:15,2,1.369,ACTIVE,213.06,380.82,59.970,1486314903,"201051344000853","219011344069620",34.75,-1.00,0,357.08,419.90,48.1,44.5,0.371,616678.0,616678.0,23937,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314930,1582710.00
02/05/2017 12:15,2,0.699,ACTIVE,211.93,387.44,59.975,1486314903,"201051344000685","219011344069620",36.02,1.00,0,331.23,409.98,25.5,22.7,0.172,613081.8,613081.8,24198,0,0,0,L,1122011218,0,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314931,1582711.00
02/05/2017 12:15,2,0.510,ACTIVE,211.93,369.40,59.970,1486314903,"201051344000917","219011344069620",34.21,1.50,0,329.43,403.67,17.7,15.1,0.097,609739.2,609739.2,24226,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314932,1582712.00
02/05/2017 12:15,2,1.551,ACTIVE,211.93,366.10,59.965,1486314903,"201051344001145","219011344069620",32.92,1.50,0,332.13,401.56,51.8,48.0,0.420,616799.6,616799.6,24056,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314933,1582713.00
02/05/2017 12:15,2,0.217,ALERT,211.93,335.74,59.996,1486314903,"201051344000651","219011344069620",27.29,-2.00,0,295.16,344.15,6.0,3.9,0.004,608075.6,608075.6,24350,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314935,1582714.00
02/05/2017 12:15,2,0.102,ACTIVE,210.57,333.93,59.975,1486314903,"274151322000088","219011344069620",29.54,2.00,0,330.33,347.76,3.0,1.0,0.004,831963.0,831963.0,23940,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314936,1582715.00
02/05/2017 12:15,2,0.105,ACTIVE,211.70,336.04,59.959,1486314903,"274151322000068","219011344069620",29.74,2.50,0,332.73,377.52,3.2,1.2,0.009,722098.7,722098.7,24454,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314937,1582716.00
02/05/2017 12:15,2,0.164,ALERT,211.25,333.63,59.970,1486314903,"201051344001135","219011344069620",27.17,0.00,0,296.06,339.34,4.5,2.5,0.000,603591.2,603591.2,24415,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314939,1582717.00
02/05/2017 12:15,2,0.244,ACTIVE,211.93,335.44,59.970,1486314903,"201051344000594","219011344069620",26.60,-1.50,0,325.52,367.30,6.6,4.5,0.013,619795.9,619795.9,24284,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314940,1582718.00
02/05/2017 12:15,2,0.217,ALERT,211.70,329.43,59.970,1486314903,"201051344001203","219011344069620",22.78,-1.50,0,295.76,355.88,5.0,2.9,0.000,611992.5,611992.5,24393,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314942,1582719.00
02/05/2017 12:15,2,0.484,ACTIVE,211.03,334.84,59.965,1486314903,"274151322000054","219011344069620",22.70,3.30,0,327.32,345.96,11.2,8.9,0.066,848428.6,848428.6,23960,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314943,1582720.00
02/05/2017 12:15,2,0.150,ALERT,212.61,299.37,60.018,1486314903,"201051344000867","219011344069620",21.79,-3.50,0,296.96,345.66,3.3,1.3,0.000,606092.2,606092.2,24407,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314945,1582721.00
02/05/2017 12:15,2,0.273,ACTIVE,211.70,335.44,59.986,1486314903,"201051344001093","219011344069620",29.62,0.00,0,327.92,365.80,8.3,6.1,0.013,609210.1,609210.1,24281,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314945,1582722.00
02/05/2017 12:15,2,0.385,ACTIVE,212.38,364.89,59.975,1486314903,"201051344000900","219011344069620",33.85,-3.00,0,332.73,390.74,13.2,10.9,0.084,625410.7,625410.7,23853,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314946,1582723.00
02/05/2017 12:15,2,0.305,ACTIVE,212.38,348.66,59.996,1486314903,"201051344000648","219011344069620",32.30,-4.00,0,332.13,368.50,10.0,7.7,0.031,614908.9,614908.9,23910,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314947,1582724.00
02/05/2017 12:15,2,1.281,ACTIVE,212.61,384.43,59.986,1486314903,"201051344000569","219011344069620",35.17,-0.50,0,359.48,421.10,45.6,42.1,0.354,626444.4,626444.4,23841,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314948,1582725.00
02/05/2017 12:15,2,0.352,ACTIVE,212.38,373.91,59.975,1486314903,"201051344000983","219011344069620",34.79,-2.00,0,332.13,388.64,12.5,10.1,0.066,618429.7,618429.7,24020,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314949,1582726.00
02/05/2017 12:15,2,0.152,ALERT,212.38,331.83,59.970,1486314903,"201051344001158","219011344069620",26.32,-3.00,0,297.26,353.47,4.1,2.0,0.000,606730.3,606730.3,24312,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314951,1582727.00
02/05/2017 12:15,2,0.420,ACTIVE,212.83,339.34,59.975,1486314903,"201051344000576","219011344069620",31.21,-3.50,0,332.73,379.92,13.3,10.9,0.062,617737.0,617737.0,23905,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314952,1582728.00
02/05/2017 12:15,2,0.127,ACTIVE,211.03,334.84,59.975,1486314903,"274151322000087","219011344069620",29.56,2.50,0,330.93,346.56,3.8,1.8,0.009,820302.6,820302.6,24220,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486314953,1582729.00
02/05/2017 12:30,2,0.316,ACTIVE,213.06,339.65,59.991,1486315804,"201051344000645","219011344069620",31.41,-2.50,0,333.33,386.53,10.1,7.8,0.040,616852.4,616852.4,23921,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315805,1582730.00
02/05/2017 12:30,2,0.260,ACTIVE,211.25,363.09,59.981,1486315804,"274151322000085","219011344069620",33.83,3.30,0,332.13,391.04,8.9,6.7,0.040,847052.4,847052.4,23988,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315806,1582731.00
02/05/2017 12:30,2,0.193,ACTIVE,213.06,338.44,60.012,1486315804,"201051344000633","219011344069620",27.61,-3.00,0,296.36,363.99,5.4,3.3,0.000,605940.1,605940.1,24384,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315807,1582732.00
02/05/2017 12:30,2,0.217,ACTIVE,212.83,336.94,59.981,1486315804,"201051344000469","219011344069620",27.21,-4.00,0,297.57,357.98,6.0,3.9,0.000,608823.9,608823.9,24342,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315808,1582733.00
02/05/2017 12:30,2,0.238,ACTIVE,211.25,336.04,59.986,1486315804,"201051344000646","219011344069620",30.38,-0.50,0,313.50,381.12,7.3,5.2,0.018,604700.2,604700.2,24293,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315809,1582734.00
02/05/2017 12:30,2,0.395,ACTIVE,211.03,370.30,59.981,1486315804,"274151322000052","219011344069620",34.31,3.70,0,329.13,396.15,13.8,11.4,0.066,876024.9,876024.9,23749,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315810,1582735.00
02/05/2017 12:30,2,0.168,ACTIVE,211.48,336.34,59.991,1486315804,"201051344000585","219011344069620",26.46,-1.00,0,296.36,353.17,4.5,2.4,0.000,615209.3,615209.3,24412,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315810,1582736.00
02/05/2017 12:30,2,0.717,ACTIVE,211.48,386.53,59.986,1486315804,"201051344001230","219011344069620",35.86,1.00,0,330.93,428.31,26.0,23.2,0.177,608338.5,608338.5,24138,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315811,1582737.00
02/05/2017 12:30,2,0.252,ACTIVE,211.93,336.04,59.991,1486315804,"201051344000582","219011344069620",30.85,-1.50,0,324.32,387.74,7.9,5.7,0.013,599996.9,599996.9,24328,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315812,1582738.00
02/05/2017 12:30,2,0.328,ACTIVE,211.25,348.36,59.981,1486315804,"201051344000955","219011344069620",32.22,0.50,0,328.82,380.52,10.8,8.5,0.040,615341.2,615341.2,24270,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315813,1582739.00
02/05/2017 12:30,2,0.115,ACTIVE,211.25,334.84,59.986,1486315804,"274151322000094","219011344069620",30.08,0.50,0,326.12,477.61,3.5,1.5,0.013,721288.1,721288.1,24551,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315814,1582740.00
02/05/2017 12:30,2,0.297,ACTIVE,212.61,336.34,59.986,1486315804,"201051344000579","219011344069620",30.57,-1.00,0,330.63,387.74,9.2,7.0,0.022,624337.1,624337.1,24245,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315815,1582741.00
02/05/2017 12:30,2,0.422,ACTIVE,211.25,375.41,59.981,1486315804,"201051344000890","219011344069620",35.05,1.00,0,330.63,398.86,15.1,12.6,0.071,612385.1,612385.1,24321,0,0,0,L,1122011218,0,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315816,1582742.00
02/05/2017 12:30,2,0.494,ACTIVE,211.70,375.41,59.986,1486315804,"201051344000438","219011344069620",34.95,0.50,0,330.93,409.38,17.6,15.1,0.080,613465.7,613465.7,24318,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315817,1582743.00
02/05/2017 12:30,2,0.338,ACTIVE,211.70,336.34,59.991,1486315804,"201051344000417","219011344069620",21.79,0.00,0,296.36,342.95,7.5,5.3,0.013,596583.7,596583.7,24491,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315818,1582744.00
02/05/2017 12:30,2,0.295,ACTIVE,211.25,366.40,59.986,1486315804,"274151322000083","219011344069620",34.05,3.00,0,332.73,390.74,10.2,7.9,0.044,867527.8,867527.8,23786,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315819,1582745.00
02/05/2017 12:30,2,0.309,ACTIVE,211.93,360.69,59.991,1486315804,"274151322000076","219011344069620",33.58,3.00,0,333.33,391.34,10.5,8.2,0.053,924707.8,924707.8,23896,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315819,1582746.00
02/05/2017 12:30,2,0.166,ALERT,212.38,327.62,59.981,1486315804,"201051344000868","219011344069620",25.13,-4.00,0,298.47,350.77,4.2,2.2,0.000,607253.9,607253.9,24361,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315821,1582747.00
02/05/2017 12:30,2,0.270,ACTIVE,211.25,345.06,59.981,1486315804,"274151322000095","219011344069620",31.97,1.50,0,331.83,375.11,8.8,6.6,0.049,916159.2,916159.2,23969,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315822,1582748.00
02/05/2017 12:30,2,0.156,ACTIVE,212.38,338.14,59.991,1486315804,"201051344000988","219011344069620",26.82,-3.00,0,295.76,359.18,4.3,2.2,0.000,568948.8,568948.8,24393,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315823,1582749.00
02/05/2017 12:30,2,0.184,ALERT,211.25,334.84,59.986,1486315804,"201051344001025","219011344069620",28.25,-2.00,0,296.06,372.41,5.3,3.2,0.000,613392.1,613392.1,24423,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315825,1582750.00
02/05/2017 12:30,2,0.357,ACTIVE,212.61,358.88,59.986,1486315804,"201051344000458","219011344069620",33.38,-1.00,0,332.73,390.44,12.1,9.8,0.044,617507.4,617507.4,24079,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315826,1582751.00
02/05/2017 12:30,2,1.707,ACTIVE,213.06,382.33,59.954,1486315804,"201051344000853","219011344069620",34.55,-1.00,0,353.77,426.81,59.8,55.8,0.482,616695.5,616695.5,23938,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315827,1582752.00
02/05/2017 12:30,2,0.842,ACTIVE,211.70,387.44,59.986,1486315804,"201051344000685","219011344069620",35.90,1.00,0,331.53,432.22,30.6,27.6,0.212,613090.3,613090.3,24199,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315828,1582753.00
02/05/2017 12:30,2,0.594,ACTIVE,211.70,377.52,60.002,1486315804,"201051344000917","219011344069620",34.97,1.00,0,331.23,420.50,21.1,18.5,0.124,609744.9,609744.9,24227,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315828,1582754.00
02/05/2017 12:30,2,1.904,ACTIVE,211.70,367.60,59.981,1486315804,"201051344001145","219011344069620",32.88,1.00,0,335.74,404.87,63.4,59.3,0.526,616818.0,616818.0,24057,0,0,0,L,1122011218,0,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315829,1582755.00
02/05/2017 12:30,2,0.246,ACTIVE,211.70,336.04,60.002,1486315804,"201051344000651","219011344069620",27.75,-2.00,0,296.06,380.82,7.0,4.8,0.009,608077.0,608077.0,24352,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315830,1582756.00
02/05/2017 12:30,2,0.121,ACTIVE,210.80,335.14,59.975,1486315804,"274151322000088","219011344069620",29.96,2.00,0,327.02,372.11,3.7,1.7,0.013,831963.6,831963.6,23941,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315831,1582757.00
02/05/2017 12:30,2,0.127,ACTIVE,211.93,336.94,59.975,1486315804,"274151322000068","219011344069620",30.18,3.00,0,330.63,478.51,3.9,1.8,0.009,722099.5,722099.5,24455,0,0,0,L,1151911521,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315832,1582758.00
02/05/2017 12:30,2,0.180,ACTIVE,211.25,334.84,60.012,1486315804,"201051344001135","219011344069620",28.41,-0.50,0,296.66,373.61,5.2,3.1,0.004,603592.2,603592.2,24417,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315833,1582759.00
02/05/2017 12:30,2,0.256,ALERT,212.16,336.04,59.991,1486315804,"201051344000594","219011344069620",29.20,-1.50,0,297.87,389.54,7.6,5.4,0.018,619797.6,619797.6,24285,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315835,1582760.00
02/05/2017 12:30,2,0.199,ACTIVE,211.48,335.44,59.981,1486315804,"201051344001203","219011344069620",28.13,-1.50,0,296.36,357.68,5.7,3.6,0.009,611993.6,611993.6,24395,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315836,1582761.00
02/05/2017 12:30,2,0.594,ACTIVE,211.03,335.74,59.959,1486315804,"274151322000054","219011344069620",22.68,3.30,0,328.82,354.97,13.6,11.2,0.084,848432.3,848432.3,23961,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315837,1582762.00
02/05/2017 12:30,2,0.162,ALERT,212.61,299.97,59.981,1486315804,"201051344000867","219011344069620",23.50,-3.00,0,297.26,357.98,3.9,1.8,0.000,606092.9,606092.9,24409,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315838,1582763.00
02/05/2017 12:30,2,0.299,ACTIVE,211.48,337.54,59.996,1486315804,"201051344001093","219011344069620",31.15,-0.50,0,326.72,392.85,9.4,7.2,0.022,609212.2,609212.2,24282,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315839,1582764.00
02/05/2017 12:30,2,0.447,ACTIVE,212.61,374.81,60.002,1486315804,"201051344000900","219011344069620",34.85,-3.00,0,333.93,415.99,15.8,13.3,0.106,625415.1,625415.1,23854,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315840,1582765.00
02/05/2017 12:30,2,0.332,ACTIVE,212.83,357.38,59.986,1486315804,"201051344000648","219011344069620",33.26,-4.00,0,333.63,386.83,11.2,8.9,0.040,614911.6,614911.6,23911,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315841,1582766.00
02/05/2017 12:30,2,1.584,ACTIVE,212.61,386.83,59.986,1486315804,"201051344000569","219011344069620",35.15,0.00,0,357.38,430.12,56.4,52.5,0.460,626460.7,626460.7,23842,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315842,1582767.00
02/05/2017 12:30,2,0.432,ACTIVE,212.61,370.90,59.986,1486315804,"201051344000983","219011344069620",34.47,-2.00,0,333.33,407.27,15.1,12.7,0.088,618433.6,618433.6,24021,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315843,1582768.00
02/05/2017 12:30,2,0.189,ACTIVE,212.83,336.34,59.986,1486315804,"201051344001158","219011344069620",24.83,-3.00,0,297.26,346.56,4.8,2.7,0.004,606731.1,606731.1,24314,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315844,1582769.00
02/05/2017 12:30,2,0.484,ACTIVE,213.29,360.08,59.954,1486315804,"201051344000576","219011344069620",33.34,-3.00,0,331.53,400.96,16.4,13.9,0.080,617741.2,617741.2,23906,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315845,1582770.00
02/05/2017 12:30,2,0.150,ACTIVE,211.03,334.84,60.002,1486315804,"274151322000087","219011344069620",29.78,2.50,0,323.11,363.99,4.5,2.4,0.013,820303.5,820303.5,24221,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486315846,1582771.00
02/05/2017 12:45,2,0.396,ACTIVE,213.29,349.26,59.975,1486316703,"201051344000645","219011344069620",32.34,-2.50,0,333.63,366.40,13.1,10.7,0.066,616854.2,616854.2,23922,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316704,1582772.00
02/05/2017 12:45,2,0.348,ACTIVE,211.25,372.11,59.975,1486316703,"274151322000085","219011344069620",34.67,3.00,0,332.73,378.42,12.2,9.9,0.062,847053.9,847053.9,23989,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316705,1582773.00
02/05/2017 12:45,2,0.238,ALERT,213.51,339.34,59.991,1486316703,"201051344000633","219011344069620",27.73,-3.50,0,296.06,351.07,6.7,4.5,0.009,605940.8,605940.8,24385,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316707,1582774.00
02/05/2017 12:45,2,0.264,ALERT,213.06,337.54,59.975,1486316703,"201051344000469","219011344069620",26.84,-5.50,0,296.96,353.77,7.2,5.0,0.004,608824.7,608824.7,24343,0,0,0,L,1122011218,0,121.10,122.23,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316709,1582775.00
02/05/2017 12:45,2,0.277,ACTIVE,211.48,337.54,59.986,1486316703,"201051344000646","219011344069620",31.13,-1.00,0,329.73,344.76,8.8,6.5,0.022,604701.5,604701.5,24294,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316710,1582776.00
02/05/2017 12:45,2,0.521,ACTIVE,210.80,376.62,59.970,1486316703,"274151322000052","219011344069620",34.91,3.30,0,331.83,381.42,18.5,15.9,0.110,876027.5,876027.5,23750,0,0,0,L,1151911521,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316711,1582777.00
02/05/2017 12:45,2,0.207,ALERT,211.93,336.04,59.970,1486316703,"201051344000585","219011344069620",25.41,-1.50,0,296.66,345.06,5.4,3.3,0.000,615209.8,615209.8,24413,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316712,1582778.00
02/05/2017 12:45,2,0.924,ACTIVE,211.70,391.94,60.007,1486316703,"201051344001230","219011344069620",36.22,0.00,0,330.93,406.67,33.9,30.7,0.252,608344.0,608344.0,24139,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316713,1582779.00
02/05/2017 12:45,2,0.295,ACTIVE,212.16,349.56,59.986,1486316703,"201051344000582","219011344069620",32.36,-2.50,0,330.63,376.62,9.7,7.5,0.027,599998.2,599998.2,24329,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316714,1582780.00
02/05/2017 12:45,2,0.385,ACTIVE,211.25,368.80,60.018,1486316703,"201051344000955","219011344069620",34.31,0.00,0,330.03,373.31,13.4,11.0,0.057,615343.2,615343.2,24271,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316715,1582781.00
02/05/2017 12:45,2,0.156,ACTIVE,211.03,343.85,59.970,1486316703,"274151322000094","219011344069620",31.81,0.00,0,331.83,346.56,5.0,2.9,0.022,721288.4,721288.4,24552,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316716,1582782.00
02/05/2017 12:45,2,0.340,ACTIVE,213.06,338.44,59.986,1486316703,"201051344000579","219011344069620",31.17,-1.50,0,331.83,351.97,10.7,8.4,0.035,624338.7,624338.7,24246,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316717,1582783.00
02/05/2017 12:45,2,0.523,ACTIVE,211.70,376.92,59.986,1486316703,"201051344000890","219011344069620",35.15,0.50,0,331.53,387.74,18.6,16.0,0.102,612388.2,612388.2,24322,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316718,1582784.00
02/05/2017 12:45,2,0.617,ACTIVE,211.70,376.31,59.933,1486316703,"201051344000438","219011344069620",34.87,0.00,0,330.93,395.25,21.9,19.2,0.133,613469.3,613469.3,24319,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316719,1582785.00
02/05/2017 12:45,2,0.389,ACTIVE,212.16,336.04,59.954,1486316703,"201051344000417","219011344069620",22.09,-0.50,0,330.33,341.15,8.7,6.5,0.027,596585.0,596585.0,24492,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316720,1582786.00
02/05/2017 12:45,2,0.395,ACTIVE,211.25,373.31,59.975,1486316703,"274151322000083","219011344069620",34.61,3.00,0,332.73,377.22,13.9,11.5,0.084,867529.6,867529.6,23787,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316721,1582787.00
02/05/2017 12:45,2,0.412,ACTIVE,211.93,368.20,59.986,1486316703,"274151322000076","219011344069620",34.23,3.00,0,333.03,373.91,14.3,11.9,0.080,924709.6,924709.6,23897,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316722,1582788.00
02/05/2017 12:45,2,0.186,ALERT,212.61,337.54,59.981,1486316703,"201051344000868","219011344069620",27.41,-5.00,0,299.07,345.96,5.2,3.1,0.009,607254.3,607254.3,24363,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316724,1582789.00
02/05/2017 12:45,2,0.361,ACTIVE,211.25,356.18,59.981,1486316703,"274151322000095","219011344069620",32.96,1.00,0,332.73,360.08,12.1,9.7,0.066,916160.6,916160.6,23970,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316725,1582790.00
02/05/2017 12:45,2,0.180,ALERT,212.61,338.44,59.986,1486316703,"201051344000988","219011344069620",28.43,-3.50,0,296.06,352.87,5.2,3.1,0.000,568949.3,568949.3,24394,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316727,1582791.00
02/05/2017 12:45,2,0.207,ALERT,211.48,334.54,60.012,1486316703,"201051344001025","219011344069620",29.56,-2.50,0,296.36,363.69,6.2,4.1,0.013,613392.8,613392.8,24425,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316728,1582792.00
02/05/2017 12:45,2,0.439,ACTIVE,212.61,353.47,59.986,1486316703,"201051344000458","219011344069620",32.78,-1.50,0,332.43,371.21,14.7,12.2,0.071,617509.7,617509.7,24080,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316729,1582793.00
02/05/2017 12:45,2,2.176,ACTIVE,213.29,384.73,59.996,1486316703,"201051344000853","219011344069620",34.47,-1.50,0,333.03,416.59,76.0,71.4,0.623,616708.4,616708.4,23939,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316730,1582794.00
02/05/2017 12:45,2,1.043,ACTIVE,211.93,394.95,60.002,1486316703,"201051344000685","219011344069620",36.48,0.00,0,332.13,410.28,38.7,35.4,0.287,613096.8,613096.8,24200,0,0,0,L,1122011218,0,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316731,1582795.00
