ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 12:45,2,0.709,ACTIVE,211.48,390.14,59.986,1486316703,"201051344000917","219011344069620",36.20,0.50,0,330.93,403.97,25.9,23.1,0.181,609749.2,609749.2,24228,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316732,1582796.00
02/05/2017 12:45,2,2.350,ACTIVE,211.93,361.59,59.981,1486316703,"201051344001145","219011344069620",32.88,0.00,0,333.03,404.27,78.2,73.6,0.358,616831.7,616831.7,24058,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316733,1582797.00
02/05/2017 12:45,2,0.262,ACTIVE,211.70,336.04,59.991,1486316703,"201051344000651","219011344069620",30.30,-3.00,0,309.29,356.18,8.0,5.8,0.022,608078.1,608078.1,24353,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316734,1582798.00
02/05/2017 12:45,2,0.156,ACTIVE,210.80,334.54,60.002,1486316703,"274151322000088","219011344069620",30.53,2.00,0,330.93,338.44,4.8,2.7,0.013,831964.0,831964.0,23942,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316735,1582799.00
02/05/2017 12:45,2,0.160,ACTIVE,211.70,336.94,59.981,1486316703,"274151322000068","219011344069620",31.11,2.50,0,333.03,348.66,5.0,2.9,0.018,722099.9,722099.9,24456,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316736,1582800.00
02/05/2017 12:45,2,0.201,ALERT,211.25,333.93,59.986,1486316703,"201051344001135","219011344069620",29.50,-1.50,0,297.57,355.88,6.0,3.9,0.013,603592.9,603592.9,24418,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316738,1582801.00
02/05/2017 12:45,2,0.270,ACTIVE,212.38,341.15,60.028,1486316703,"201051344000594","219011344069620",31.51,-2.00,0,329.43,353.17,8.7,6.4,0.027,619798.8,619798.8,24287,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316739,1582802.00
02/05/2017 12:45,2,0.234,ALERT,211.70,335.44,59.965,1486316703,"201051344001203","219011344069620",27.29,-2.00,0,297.26,352.27,6.5,4.4,0.013,611994.4,611994.4,24396,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316740,1582803.00
02/05/2017 12:45,2,0.678,ACTIVE,211.03,335.74,59.975,1486316703,"274151322000054","219011344069620",22.96,3.00,0,330.33,344.15,15.7,13.2,0.093,848434.8,848434.8,23962,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316741,1582804.00
02/05/2017 12:45,2,0.180,ACTIVE,212.83,318.30,59.986,1486316703,"201051344000867","219011344069620",24.65,-3.50,0,297.26,336.94,4.5,2.4,0.000,606093.3,606093.3,24411,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316742,1582805.00
02/05/2017 12:45,2,0.326,ACTIVE,211.48,350.47,59.981,1486316703,"201051344001093","219011344069620",32.46,-1.00,0,330.03,369.10,10.8,8.5,0.027,609213.9,609213.9,24283,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316743,1582806.00
02/05/2017 12:45,2,0.535,ACTIVE,212.61,374.21,59.986,1486316703,"201051344000900","219011344069620",34.65,-3.00,0,333.33,389.54,18.9,16.3,0.128,625418.2,625418.2,23855,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316744,1582807.00
02/05/2017 12:45,2,0.383,ACTIVE,212.83,337.84,60.007,1486316703,"201051344000648","219011344069620",31.03,-4.00,0,332.43,370.00,12.1,9.7,0.053,614913.7,614913.7,23912,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316745,1582808.00
02/05/2017 12:45,2,1.842,ACTIVE,212.83,388.34,59.996,1486316703,"201051344000569","219011344069620",35.03,-1.00,0,333.33,418.09,65.5,61.3,0.530,626472.9,626472.9,23843,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316746,1582809.00
02/05/2017 12:45,2,0.469,ACTIVE,212.83,378.12,59.986,1486316703,"201051344000983","219011344069620",35.15,-2.00,0,333.03,388.94,16.7,14.2,0.102,618436.4,618436.4,24022,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316747,1582810.00
02/05/2017 12:45,2,0.188,ALERT,212.83,337.54,59.991,1486316703,"201051344001158","219011344069620",27.29,-4.00,0,297.57,364.29,5.2,3.1,0.004,606731.7,606731.7,24315,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316749,1582811.00
02/05/2017 12:45,2,0.523,ACTIVE,213.06,361.89,60.007,1486316703,"201051344000576","219011344069620",33.50,-3.50,0,331.83,379.32,17.8,15.3,0.080,617744.3,617744.3,23907,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316750,1582812.00
02/05/2017 12:45,2,0.168,ACTIVE,211.25,335.44,59.986,1486316703,"274151322000087","219011344069620",30.08,2.50,0,330.93,338.44,5.2,3.0,0.009,820304.0,820304.0,24222,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486316751,1582813.00
02/05/2017 13:00,2,0.350,ACTIVE,213.06,353.17,60.002,1486317603,"201051344000645","219011344069620",32.78,-3.00,0,334.54,367.60,11.6,9.3,0.049,616856.4,616856.4,23923,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317605,1582814.00
02/05/2017 13:00,2,0.293,ACTIVE,211.48,369.70,60.002,1486317603,"274151322000085","219011344069620",34.57,2.50,0,333.33,380.52,10.3,8.0,0.053,847055.8,847055.8,23990,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317605,1582815.00
02/05/2017 13:00,2,0.207,ALERT,213.06,338.44,59.996,1486317603,"201051344000633","219011344069620",28.43,-3.50,0,296.66,360.38,6.0,3.9,0.009,605941.7,605941.7,24387,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317607,1582816.00
02/05/2017 13:00,2,0.229,ALERT,212.83,336.94,59.986,1486317603,"201051344000469","219011344069620",27.97,-5.50,0,297.57,357.68,6.5,4.4,0.004,608825.8,608825.8,24345,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317609,1582817.00
02/05/2017 13:00,2,0.258,ACTIVE,211.48,335.74,59.986,1486317603,"201051344000646","219011344069620",30.75,-1.50,0,330.63,355.88,8.1,5.9,0.022,604702.9,604702.9,24295,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317610,1582818.00
02/05/2017 13:00,2,0.455,ACTIVE,211.03,374.81,59.981,1486317603,"274151322000052","219011344069620",34.67,3.30,0,332.73,384.13,16.0,13.5,0.088,876030.6,876030.6,23751,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317611,1582819.00
02/05/2017 13:00,2,0.178,ALERT,211.70,335.44,59.986,1486317603,"201051344000585","219011344069620",27.25,-2.00,0,296.36,350.77,4.9,2.8,0.004,615210.4,615210.4,24415,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317613,1582820.00
02/05/2017 13:00,2,0.836,ACTIVE,211.48,392.55,59.991,1486317603,"201051344001230","219011344069620",36.38,0.00,0,331.53,409.38,30.8,27.8,0.217,608350.4,608350.4,24140,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317614,1582821.00
02/05/2017 13:00,2,0.275,ACTIVE,212.16,348.36,59.981,1486317603,"201051344000582","219011344069620",32.28,-3.00,0,331.53,367.60,9.0,6.8,0.022,599999.8,599999.8,24330,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317614,1582822.00
02/05/2017 13:00,2,0.359,ACTIVE,211.25,365.19,59.981,1486317603,"201051344000955","219011344069620",33.91,-0.50,0,330.33,376.62,12.3,10.0,0.049,615345.5,615345.5,24272,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317615,1582823.00
02/05/2017 13:00,2,0.137,ACTIVE,211.25,335.74,60.007,1486317603,"274151322000094","219011344069620",30.51,-0.50,0,333.03,364.59,4.2,2.1,0.013,721288.9,721288.9,24553,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317616,1582824.00
02/05/2017 13:00,2,0.312,ACTIVE,212.61,338.14,60.018,1486317603,"201051344000579","219011344069620",30.71,-2.00,0,332.43,358.28,9.7,7.5,0.035,624340.5,624340.5,24247,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317617,1582825.00
02/05/2017 13:00,2,0.496,ACTIVE,211.48,365.80,59.996,1486317603,"201051344000890","219011344069620",33.97,0.00,0,330.33,391.34,17.1,14.6,0.088,612391.6,612391.6,24323,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317618,1582826.00
02/05/2017 13:00,2,0.551,ACTIVE,211.70,383.83,59.981,1486317603,"201051344000438","219011344069620",35.80,-0.50,0,330.63,395.25,20.0,17.4,0.106,613473.3,613473.3,24320,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317619,1582827.00
02/05/2017 13:00,2,0.367,ACTIVE,211.93,335.44,59.991,1486317603,"201051344000417","219011344069620",22.07,-1.00,0,329.43,340.85,8.2,6.0,0.027,596586.4,596586.4,24493,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317620,1582828.00
02/05/2017 13:00,2,0.350,ACTIVE,211.48,369.40,59.986,1486317603,"274151322000083","219011344069620",34.37,2.50,0,332.73,379.32,12.2,9.9,0.066,867531.8,867531.8,23788,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317621,1582829.00
02/05/2017 13:00,2,0.363,ACTIVE,211.93,366.40,59.996,1486317603,"274151322000076","219011344069620",34.15,2.50,0,333.93,375.71,12.6,10.2,0.066,924711.9,924711.9,23898,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317622,1582830.00
02/05/2017 13:00,2,0.191,ALERT,212.61,342.65,60.007,1486317603,"201051344000868","219011344069620",24.87,-5.00,0,298.77,354.07,4.9,2.8,0.000,607254.9,607254.9,24365,0,0,0,L,1122011218,0,121.33,122.01,0002,-8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317624,1582831.00
02/05/2017 13:00,2,0.324,ACTIVE,211.25,350.47,59.986,1486317603,"274151322000095","219011344069620",32.48,0.50,0,332.73,362.19,10.7,8.4,0.053,916162.4,916162.4,23971,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317624,1582832.00
02/05/2017 13:00,2,0.178,ALERT,212.38,337.84,59.944,1486317603,"201051344000988","219011344069620",27.12,-3.50,0,296.06,355.28,4.9,2.8,0.000,568949.8,568949.8,24396,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317626,1582833.00
02/05/2017 13:00,2,0.199,ACTIVE,211.70,334.24,60.012,1486317603,"201051344001025","219011344069620",29.14,-2.50,0,308.39,375.41,6.0,3.8,0.004,613393.6,613393.6,24427,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317627,1582834.00
02/05/2017 13:00,2,0.408,ACTIVE,212.61,362.49,59.986,1486317603,"201051344000458","219011344069620",33.72,-1.50,0,332.13,371.81,14.0,11.6,0.062,617512.3,617512.3,24081,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317628,1582835.00
02/05/2017 13:00,2,2.119,ACTIVE,213.29,383.53,59.996,1486317603,"201051344000853","219011344069620",34.31,-2.00,0,353.47,415.69,73.7,69.2,0.605,616723.4,616723.4,23940,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317629,1582836.00
02/05/2017 13:00,2,1.006,ACTIVE,211.93,395.25,59.991,1486317603,"201051344000685","219011344069620",36.56,-0.50,0,331.53,412.98,37.4,34.1,0.287,613104.3,613104.3,24201,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317630,1582837.00
02/05/2017 13:00,2,0.688,ACTIVE,212.16,391.94,60.012,1486317603,"201051344000917","219011344069620",36.40,-0.50,0,330.63,406.37,25.3,22.5,0.172,609754.1,609754.1,24229,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317631,1582838.00
02/05/2017 13:00,2,2.287,ACTIVE,212.16,371.81,59.991,1486317603,"201051344001145","219011344069620",32.92,-0.50,0,336.94,403.67,76.2,71.7,0.628,616847.4,616847.4,24059,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317632,1582839.00
02/05/2017 13:00,2,0.283,ACTIVE,211.93,335.74,59.981,1486317603,"201051344000651","219011344069620",27.91,-3.50,0,330.63,347.16,8.0,5.8,0.013,608079.4,608079.4,24354,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317633,1582840.00
02/05/2017 13:00,2,0.148,ACTIVE,211.03,334.84,59.986,1486317603,"274151322000088","219011344069620",30.40,1.50,0,330.93,342.05,4.6,2.5,0.013,831964.4,831964.4,23943,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317634,1582841.00
02/05/2017 13:00,2,0.154,ACTIVE,211.93,336.64,59.975,1486317603,"274151322000068","219011344069620",30.81,2.00,0,333.33,357.98,4.8,2.7,0.018,722100.4,722100.4,24457,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317635,1582842.00
02/05/2017 13:00,2,0.199,ACTIVE,211.48,334.54,60.007,1486317603,"201051344001135","219011344069620",29.60,-1.50,0,318.30,351.67,6.0,3.9,0.013,603593.7,603593.7,24420,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317635,1582843.00
02/05/2017 13:00,2,0.273,ACTIVE,212.16,343.55,60.018,1486317603,"201051344000594","219011344069620",31.71,-2.50,0,331.53,359.48,8.8,6.6,0.022,619800.2,619800.2,24288,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317636,1582844.00
02/05/2017 13:00,2,0.240,ACTIVE,211.93,335.44,60.002,1486317603,"201051344001203","219011344069620",27.37,-2.50,0,318.30,356.78,6.7,4.5,0.013,611995.4,611995.4,24398,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317637,1582845.00
02/05/2017 13:00,2,0.658,ACTIVE,211.03,337.24,59.965,1486317603,"274151322000054","219011344069620",23.12,2.50,0,331.23,345.36,15.4,12.9,0.097,848437.5,848437.5,23963,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317638,1582846.00
02/05/2017 13:00,2,0.176,ALERT,212.83,345.96,59.996,1486317603,"201051344000867","219011344069620",27.99,-4.00,0,297.57,347.46,5.0,2.9,0.000,606093.7,606093.7,24412,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317640,1582847.00
02/05/2017 13:00,2,0.330,ACTIVE,211.70,367.60,60.034,1486317603,"201051344001093","219011344069620",34.25,-1.50,0,330.03,375.11,11.5,9.2,0.031,609215.8,609215.8,24284,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317641,1582848.00
02/05/2017 13:00,2,0.570,ACTIVE,212.61,379.02,60.002,1486317603,"201051344000900","219011344069620",35.15,-3.50,0,333.63,391.34,20.4,17.7,0.146,625421.7,625421.7,23856,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317642,1582849.00
02/05/2017 13:00,2,0.391,ACTIVE,212.61,359.78,60.018,1486317603,"201051344000648","219011344069620",33.44,-5.00,0,332.73,369.70,13.2,10.8,0.057,614916.0,614916.0,23913,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317643,1582850.00
02/05/2017 13:00,2,2.064,ACTIVE,212.61,389.24,60.002,1486317603,"201051344000569","219011344069620",34.99,-1.00,0,360.99,422.30,73.1,68.7,0.601,626487.0,626487.0,23844,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317644,1582851.00
02/05/2017 13:00,2,0.217,ALERT,212.61,336.94,59.991,1486317603,"201051344001158","219011344069620",25.33,-4.00,0,298.17,362.49,5.6,3.5,0.000,606732.4,606732.4,24317,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317647,1582852.00
02/05/2017 13:00,2,0.572,ACTIVE,213.06,356.48,59.996,1486317603,"201051344000576","219011344069620",32.82,-3.50,0,333.33,383.23,19.1,16.5,0.110,617747.8,617747.8,23908,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317648,1582853.00
02/05/2017 13:00,2,0.182,ACTIVE,211.25,335.14,59.975,1486317603,"274151322000087","219011344069620",30.38,2.00,0,332.13,339.34,5.6,3.5,0.004,820304.7,820304.7,24223,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317649,1582854.00
02/05/2017 13:00,2,0.523,ACTIVE,212.61,365.80,59.986,1486317603,"201051344000983","219011344069620",33.93,-2.50,0,332.73,392.55,18.0,15.5,0.115,618439.7,618439.7,24023,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486317650,1582855.00
02/05/2017 13:15,2,0.516,ACTIVE,213.29,360.99,59.959,1486318503,"201051344000645","219011344069620",33.40,-2.50,0,333.63,406.97,17.4,14.9,0.097,616859.5,616859.5,23924,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318504,1582856.00
02/05/2017 13:15,2,0.486,ACTIVE,211.25,379.62,59.959,1486318503,"274151322000085","219011344069620",35.36,2.50,0,331.23,413.29,17.4,14.9,0.097,847058.7,847058.7,23991,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318505,1582857.00
02/05/2017 13:15,2,0.281,ACTIVE,213.29,338.44,59.928,1486318503,"201051344000633","219011344069620",29.68,-3.50,0,296.06,382.03,8.5,6.2,0.022,605942.9,605942.9,24389,0,0,0,L,1122011218,0,122.01,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318506,1582858.00
02/05/2017 13:15,2,0.275,ACTIVE,213.06,337.54,59.965,1486318503,"201051344000469","219011344069620",30.85,-5.50,0,296.66,383.83,8.6,6.4,0.013,608827.1,608827.1,24347,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318507,1582859.00
02/05/2017 13:15,2,0.338,ACTIVE,211.93,365.19,59.965,1486318503,"201051344000646","219011344069620",33.93,-1.00,0,329.73,398.56,11.7,9.4,0.049,604704.7,604704.7,24296,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318508,1582860.00
02/05/2017 13:15,2,0.803,ACTIVE,210.80,386.83,59.970,1486318503,"274151322000052","219011344069620",36.00,3.70,0,328.82,421.70,29.4,26.5,0.190,876035.4,876035.4,23752,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318509,1582861.00
02/05/2017 13:15,2,0.225,ACTIVE,212.16,336.04,59.965,1486318503,"201051344000585","219011344069620",30.53,-1.50,0,295.76,375.71,7.0,4.8,0.013,615211.3,615211.3,24417,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318510,1582862.00
02/05/2017 13:15,2,1.318,ACTIVE,211.93,399.16,59.975,1486318503,"201051344001230","219011344069620",36.66,0.00,0,329.13,436.13,48.8,45.2,0.380,608359.3,608359.3,24141,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318511,1582863.00
02/05/2017 13:15,2,0.355,ACTIVE,212.38,376.92,59.975,1486318503,"201051344000582","219011344069620",35.17,-2.50,0,331.53,404.27,12.6,10.3,0.053,600001.9,600001.9,24331,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318512,1582864.00
02/05/2017 13:15,2,0.498,ACTIVE,211.48,369.40,59.954,1486318503,"201051344000955","219011344069620",34.29,-0.50,0,330.33,407.87,17.3,14.8,0.088,615348.5,615348.5,24273,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318513,1582865.00
02/05/2017 13:15,2,0.217,ACTIVE,211.25,419.90,59.938,1486318503,"274151322000094","219011344069620",39.78,0.00,0,333.03,504.96,8.8,6.6,0.040,721289.8,721289.8,24554,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318513,1582866.00
02/05/2017 13:15,2,0.410,ACTIVE,212.83,363.39,59.970,1486318503,"201051344000579","219011344069620",33.83,-2.00,0,331.53,402.16,14.1,11.7,0.062,624342.9,624342.9,24248,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318514,1582867.00
02/05/2017 13:15,2,0.711,ACTIVE,211.70,382.93,59.986,1486318503,"201051344000890","219011344069620",35.56,0.00,0,330.03,422.90,25.7,22.9,0.164,612396.1,612396.1,24324,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318515,1582868.00
02/05/2017 13:15,2,0.816,ACTIVE,212.16,393.15,59.965,1486318503,"201051344000438","219011344069620",36.58,0.00,0,331.83,436.73,30.2,27.3,0.199,613478.8,613478.8,24321,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318516,1582869.00
02/05/2017 13:15,2,0.488,ACTIVE,212.16,336.64,59.938,1486318503,"201051344000417","219011344069620",22.44,-0.50,0,329.13,350.77,11.1,8.8,0.049,596588.1,596588.1,24494,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318517,1582870.00
02/05/2017 13:15,2,0.574,ACTIVE,211.48,381.42,59.965,1486318503,"274151322000083","219011344069620",35.48,3.00,0,331.83,414.49,20.6,18.0,0.133,867535.2,867535.2,23789,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318518,1582871.00
02/05/2017 13:15,2,0.631,ACTIVE,211.93,379.62,59.959,1486318503,"274151322000076","219011344069620",35.17,3.00,0,333.03,414.49,22.5,19.8,0.137,924715.5,924715.5,23899,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318519,1582872.00
02/05/2017 13:15,2,0.219,ACTIVE,212.61,336.94,59.965,1486318503,"201051344000868","219011344069620",29.48,-4.00,0,298.47,386.53,6.5,4.4,0.009,607255.8,607255.8,24367,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318520,1582873.00
02/05/2017 13:15,2,0.533,ACTIVE,211.25,366.70,59.959,1486318503,"274151322000095","219011344069620",33.93,1.00,0,331.53,400.06,18.4,15.8,0.106,916165.3,916165.3,23972,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318521,1582874.00
02/05/2017 13:15,2,0.227,ACTIVE,212.83,341.45,59.970,1486318503,"201051344000988","219011344069620",31.49,-3.50,0,295.76,379.62,7.3,5.1,0.022,568950.8,568950.8,24398,0,0,0,L,1122011218,0,121.33,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318522,1582875.00
02/05/2017 13:15,2,0.252,ALERT,211.70,361.29,59.959,1486318503,"201051344001025","219011344069620",33.72,-2.50,0,296.36,382.33,8.7,6.4,0.022,613394.8,613394.8,24428,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318523,1582876.00
02/05/2017 13:15,2,0.662,ACTIVE,213.06,371.21,59.975,1486318503,"201051344000458","219011344069620",34.35,-1.00,0,332.13,411.18,23.1,20.4,0.146,617515.8,617515.8,24082,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318524,1582877.00
02/05/2017 13:15,2,3.900,ACTIVE,213.74,382.03,59.970,1486318503,"201051344000853","219011344069620",34.55,-1.50,0,334.24,464.68,136.4,129.7,0.632,616744.5,616744.5,23941,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318525,1582878.00
02/05/2017 13:15,2,3.115,ACTIVE,212.38,387.14,59.970,1486318503,"201051344000685","219011344069620",35.31,0.00,0,332.13,438.83,111.2,105.4,0.521,613116.1,613116.1,24202,0,0,0,L,1122011218,0,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318526,1582879.00
02/05/2017 13:15,2,2.598,ACTIVE,212.38,351.07,59.975,1486318503,"201051344000917","219011344069620",23.54,0.00,0,327.62,440.04,61.9,57.9,0.504,609761.1,609761.1,24230,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318527,1582880.00
02/05/2017 13:15,2,3.744,ACTIVE,212.38,366.70,59.959,1486318503,"201051344001145","219011344069620",33.06,2.00,0,330.03,457.77,125.3,119.0,0.575,616868.7,616868.7,24060,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318528,1582881.00
02/05/2017 13:15,2,0.344,ACTIVE,212.16,370.90,59.970,1486318503,"201051344000651","219011344069620",34.59,-3.00,0,330.03,395.85,12.1,9.7,0.049,608081.1,608081.1,24355,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318529,1582882.00
02/05/2017 13:15,2,0.189,ACTIVE,211.03,362.19,59.970,1486318503,"274151322000088","219011344069620",33.81,2.00,0,331.23,376.01,6.5,4.3,0.018,831965.3,831965.3,23944,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318530,1582883.00
02/05/2017 13:15,2,0.244,ACTIVE,212.16,379.02,59.970,1486318503,"274151322000068","219011344069620",35.54,3.00,0,333.63,503.16,8.8,6.6,0.035,722101.4,722101.4,24458,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318531,1582884.00
02/05/2017 13:15,2,0.242,ACTIVE,211.70,360.69,59.981,1486318503,"201051344001135","219011344069620",33.68,-1.50,0,321.01,393.15,8.3,6.1,0.031,603594.9,603594.9,24421,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318532,1582885.00
02/05/2017 13:15,2,0.332,ACTIVE,212.38,369.70,59.965,1486318503,"201051344000594","219011344069620",34.41,-2.00,0,330.93,406.07,11.6,9.3,0.044,619802.2,619802.2,24289,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318533,1582886.00
02/05/2017 13:15,2,0.260,ACTIVE,211.93,342.05,59.975,1486318503,"201051344001203","219011344069620",31.67,-2.00,0,324.92,391.04,8.3,6.1,0.022,611996.7,611996.7,24399,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318534,1582887.00
02/05/2017 13:15,2,0.930,ACTIVE,211.03,338.74,59.970,1486318503,"274151322000054","219011344069620",23.36,3.00,0,329.13,373.61,22.1,19.4,0.150,848441.7,848441.7,23964,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318535,1582888.00
02/05/2017 13:15,2,0.199,ALERT,212.83,335.44,59.975,1486318503,"201051344000867","219011344069620",29.00,-3.00,0,296.96,374.21,5.9,3.8,0.009,606094.6,606094.6,24414,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318537,1582889.00
02/05/2017 13:15,2,0.385,ACTIVE,211.70,365.49,59.981,1486318503,"201051344001093","219011344069620",34.01,-1.00,0,330.93,408.78,13.2,10.8,0.044,609218.2,609218.2,24285,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318537,1582890.00
02/05/2017 13:15,2,0.713,ACTIVE,212.61,379.02,59.986,1486318503,"201051344000900","219011344069620",35.01,-3.00,0,333.63,432.22,25.3,22.5,0.190,625427.2,625427.2,23857,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318538,1582891.00
02/05/2017 13:15,2,0.467,ACTIVE,212.61,355.58,59.981,1486318503,"201051344000648","219011344069620",32.90,-4.00,0,333.03,405.47,15.6,13.1,0.080,614919.2,614919.2,23914,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318539,1582892.00
02/05/2017 13:15,2,2.543,ACTIVE,212.83,382.03,59.991,1486318503,"201051344000569","219011344069620",34.99,0.50,0,334.54,465.89,90.1,85.0,0.411,626507.4,626507.4,23845,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318540,1582893.00
02/05/2017 13:15,2,0.600,ACTIVE,212.61,379.92,59.991,1486318503,"201051344000983","219011344069620",35.31,-2.50,0,332.73,434.93,21.5,18.8,0.141,618444.3,618444.3,24024,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318541,1582894.00
02/05/2017 13:15,2,0.209,ACTIVE,212.83,336.64,59.986,1486318503,"201051344001158","219011344069620",30.26,-4.00,0,297.87,374.21,6.4,4.3,0.022,606733.5,606733.5,24319,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318542,1582895.00
02/05/2017 13:15,2,0.650,ACTIVE,213.06,368.80,59.981,1486318503,"201051344000576","219011344069620",34.05,-3.00,0,332.43,426.81,22.5,19.8,0.137,617752.8,617752.8,23909,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318543,1582896.00
02/05/2017 13:15,2,0.211,ACTIVE,211.25,339.04,59.981,1486318503,"274151322000087","219011344069620",31.25,2.00,0,332.13,393.45,6.7,4.5,0.035,820305.7,820305.7,24224,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486318544,1582897.00
02/05/2017 13:30,2,0.471,ACTIVE,213.51,342.65,59.965,1486319403,"201051344000645","219011344069620",31.55,-2.00,0,334.24,406.67,15.1,12.7,0.084,616863.8,616863.8,23925,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319405,1582898.00
02/05/2017 13:30,2,0.439,ACTIVE,211.48,373.91,59.959,1486319403,"274151322000085","219011344069620",34.67,3.30,0,364.59,413.89,15.4,13.0,0.088,847063.3,847063.3,23992,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319405,1582899.00
02/05/2017 13:30,2,0.260,ACTIVE,213.29,339.04,59.970,1486319403,"201051344000633","219011344069620",29.38,-3.00,0,330.63,396.15,7.8,5.6,0.013,605944.6,605944.6,24390,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319406,1582900.00
02/05/2017 13:30,2,0.258,ACTIVE,213.29,337.54,59.965,1486319403,"201051344000469","219011344069620",30.00,-4.00,0,330.33,398.26,7.9,5.7,0.013,608828.8,608828.8,24348,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319407,1582901.00
02/05/2017 13:30,2,0.314,ACTIVE,212.16,357.08,59.965,1486319403,"201051344000646","219011344069620",33.14,0.00,0,330.33,399.46,10.6,8.3,0.040,604707.2,604707.2,24297,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319408,1582902.00
02/05/2017 13:30,2,0.738,ACTIVE,211.25,380.82,59.965,1486319403,"274151322000052","219011344069620",35.33,6.00,0,370.30,426.81,26.4,23.6,0.159,876043.3,876043.3,23753,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319409,1582903.00
02/05/2017 13:30,2,0.213,ACTIVE,212.38,336.64,59.944,1486319403,"201051344000585","219011344069620",29.62,-1.00,0,329.73,387.44,6.4,4.3,0.018,615212.4,615212.4,24418,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319410,1582904.00
02/05/2017 13:30,2,1.178,ACTIVE,212.38,391.64,59.970,1486319403,"201051344001230","219011344069620",35.96,2.00,0,327.32,438.53,43.0,39.6,0.331,608371.9,608371.9,24142,0,0,0,L,1122011218,0,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319411,1582905.00
02/05/2017 13:30,2,0.328,ACTIVE,212.83,369.70,59.954,1486319403,"201051344000582","219011344069620",34.45,-1.50,0,330.63,405.17,11.5,9.2,0.040,600004.6,600004.6,24332,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319412,1582906.00
02/05/2017 13:30,2,0.457,ACTIVE,211.93,359.18,59.928,1486319403,"201051344000955","219011344069620",33.28,0.50,0,330.33,409.68,15.4,13.0,0.075,615352.5,615352.5,24274,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319413,1582907.00
02/05/2017 13:30,2,0.197,ACTIVE,211.48,396.45,59.975,1486319403,"274151322000094","219011344069620",37.31,1.50,0,330.93,506.46,7.5,5.3,0.035,721291.7,721291.7,24555,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319414,1582908.00
02/05/2017 13:30,2,0.371,ACTIVE,213.06,350.17,59.970,1486319403,"201051344000579","219011344069620",32.44,-1.00,0,333.03,403.67,12.3,9.9,0.044,624346.1,624346.1,24249,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319414,1582909.00
02/05/2017 13:30,2,0.639,ACTIVE,212.16,371.81,59.975,1486319403,"201051344000890","219011344069620",34.47,1.00,0,357.08,425.91,22.4,19.7,0.133,612402.3,612402.3,24325,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319415,1582910.00
02/05/2017 13:30,2,0.723,ACTIVE,212.38,385.93,59.970,1486319403,"201051344000438","219011344069620",35.84,1.00,0,362.19,439.13,26.2,23.4,0.172,613486.3,613486.3,24322,0,0,0,L,1122011218,0,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319416,1582911.00
02/05/2017 13:30,2,0.438,ACTIVE,212.38,336.64,60.002,1486319403,"201051344000417","219011344069620",22.15,0.00,0,329.43,352.57,9.8,7.6,0.031,596590.5,596590.5,24495,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319417,1582912.00
02/05/2017 13:30,2,0.500,ACTIVE,211.70,377.82,59.975,1486319403,"274151322000083","219011344069620",35.17,3.70,0,333.03,419.60,17.9,15.3,0.110,867540.5,867540.5,23790,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319418,1582913.00
02/05/2017 13:30,2,0.549,ACTIVE,212.16,376.31,59.949,1486319403,"274151322000076","219011344069620",34.83,4.00,0,333.93,421.40,19.4,16.8,0.119,924721.3,924721.3,23900,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319419,1582914.00
02/05/2017 13:30,2,0.201,ACTIVE,212.83,336.64,59.975,1486319403,"201051344000868","219011344069620",28.37,-3.50,0,325.82,387.14,5.8,3.7,0.009,607257.0,607257.0,24368,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319420,1582915.00
02/05/2017 13:30,2,0.461,ACTIVE,211.70,358.28,59.944,1486319403,"274151322000095","219011344069620",33.30,2.00,0,332.73,406.37,15.6,13.1,0.088,916170.0,916170.0,23973,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319421,1582916.00
02/05/2017 13:30,2,0.199,ACTIVE,213.06,338.14,59.970,1486319403,"201051344000988","219011344069620",29.58,-3.00,0,332.13,381.73,6.0,3.9,0.022,568952.0,568952.0,24399,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319422,1582917.00
02/05/2017 13:30,2,0.232,ACTIVE,211.93,335.14,59.981,1486319403,"201051344001025","219011344069620",30.95,-2.00,0,330.63,393.15,7.3,5.1,0.013,613396.3,613396.3,24430,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319423,1582918.00
02/05/2017 13:30,2,0.488,ACTIVE,212.83,361.59,59.981,1486319403,"201051344000458","219011344069620",33.58,-0.50,0,339.95,411.78,16.7,14.2,0.093,617520.6,617520.6,24083,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319424,1582919.00
02/05/2017 13:30,2,2.836,ACTIVE,213.74,365.19,59.981,1486319403,"201051344000853","219011344069620",33.16,2.50,0,344.45,463.48,95.3,90.1,0.438,616772.2,616772.2,23942,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319425,1582920.00
02/05/2017 13:30,2,2.543,ACTIVE,212.61,373.01,59.970,1486319403,"201051344000685","219011344069620",33.97,3.30,0,354.67,458.07,87.6,82.6,0.407,613141.2,613141.2,24203,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319426,1582921.00
02/05/2017 13:30,2,2.240,ACTIVE,212.38,348.36,59.970,1486319403,"201051344000917","219011344069620",22.56,1.50,0,319.21,395.25,51.1,47.4,0.415,609776.0,609776.0,24231,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319427,1582922.00
02/05/2017 13:30,2,2.922,ACTIVE,212.38,352.57,59.981,1486319403,"201051344001145","219011344069620",31.87,3.30,0,332.73,460.17,94.3,89.1,0.433,616896.6,616896.6,24061,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319428,1582923.00
02/05/2017 13:30,2,0.289,ACTIVE,212.38,338.74,59.986,1486319403,"201051344000651","219011344069620",31.29,-2.50,0,331.23,398.26,9.2,7.0,0.027,608083.4,608083.4,24356,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319429,1582924.00
02/05/2017 13:30,2,0.189,ACTIVE,211.03,338.14,59.975,1486319403,"274151322000088","219011344069620",31.17,2.50,0,331.23,379.92,6.0,3.9,0.027,831966.9,831966.9,23945,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319430,1582925.00
02/05/2017 13:30,2,0.189,ACTIVE,212.38,376.92,59.970,1486319403,"274151322000068","219011344069620",35.35,3.70,0,333.93,401.56,6.8,4.6,0.027,722103.2,722103.2,24459,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319430,1582926.00
02/05/2017 13:30,2,0.229,ACTIVE,211.93,335.44,59.970,1486319403,"201051344001135","219011344069620",30.93,-0.50,0,331.23,392.25,7.2,5.0,0.018,603596.6,603596.6,24422,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319431,1582927.00
02/05/2017 13:30,2,0.309,ACTIVE,212.61,360.38,59.996,1486319403,"201051344000594","219011344069620",33.46,-1.50,0,331.23,405.77,10.4,8.2,0.035,619804.8,619804.8,24290,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319432,1582928.00
02/05/2017 13:30,2,0.258,ACTIVE,212.38,335.74,59.991,1486319403,"201051344001203","219011344069620",29.66,-1.50,0,332.43,393.45,7.8,5.6,0.022,611998.5,611998.5,24400,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319433,1582929.00
02/05/2017 13:30,2,0.924,ACTIVE,211.25,340.55,59.949,1486319403,"274151322000054","219011344069620",22.92,3.00,0,329.13,375.11,21.4,18.8,0.137,848447.9,848447.9,23965,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319434,1582930.00
02/05/2017 13:30,2,0.195,ACTIVE,213.29,336.64,59.986,1486319403,"201051344000867","219011344069620",28.61,-2.50,0,296.66,378.72,5.7,3.6,0.004,606095.8,606095.8,24416,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319435,1582931.00
02/05/2017 13:30,2,0.373,ACTIVE,212.16,365.19,59.986,1486319403,"201051344001093","219011344069620",33.99,0.00,0,329.43,409.68,12.9,10.5,0.044,609221.4,609221.4,24286,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319436,1582932.00
02/05/2017 13:30,2,0.697,ACTIVE,213.06,377.52,59.986,1486319403,"201051344000900","219011344069620",34.91,-1.50,0,334.24,433.12,24.8,22.0,0.181,625435.1,625435.1,23858,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319437,1582933.00
02/05/2017 13:30,2,0.461,ACTIVE,213.06,354.37,59.996,1486319403,"201051344000648","219011344069620",32.80,-3.50,0,333.63,405.47,15.3,12.9,0.080,614923.5,614923.5,23915,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319438,1582934.00
02/05/2017 13:30,2,2.852,ACTIVE,213.06,362.79,59.996,1486319403,"201051344000569","219011344069620",32.84,2.50,0,347.16,464.38,94.9,89.7,0.438,626534.5,626534.5,23846,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319439,1582935.00
02/05/2017 13:30,2,0.611,ACTIVE,213.06,372.71,59.996,1486319403,"201051344000983","219011344069620",34.45,-1.50,0,350.17,434.33,21.4,18.7,0.146,618450.9,618450.9,24025,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319440,1582936.00
02/05/2017 13:30,2,0.223,ACTIVE,213.29,337.24,59.996,1486319403,"201051344001158","219011344069620",29.20,-3.00,0,330.93,378.72,6.6,4.4,0.018,606735.0,606735.0,24320,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319441,1582937.00
02/05/2017 13:30,2,0.658,ACTIVE,213.51,367.60,60.002,1486319403,"201051344000576","219011344069620",33.93,-2.50,0,342.95,426.81,22.7,20.0,0.146,617759.6,617759.6,23910,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319441,1582938.00
