ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 13:30,2,0.215,ACTIVE,211.48,343.25,59.981,1486319403,"274151322000087","219011344069620",31.81,2.50,0,331.53,393.45,7.0,4.8,0.022,820306.9,820306.9,24225,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486319442,1582939.00
02/05/2017 13:45,2,0.393,ACTIVE,213.51,345.36,59.975,1486320303,"201051344000645","219011344069620",31.91,-1.50,0,333.63,404.27,12.8,10.4,0.057,616868.2,616868.2,23926,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320304,1582940.00
02/05/2017 13:45,2,0.350,ACTIVE,211.70,369.40,60.012,1486320303,"274151322000085","219011344069620",34.37,4.00,0,332.13,412.08,12.2,9.8,0.062,847067.9,847067.9,23993,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320305,1582941.00
02/05/2017 13:45,2,0.219,ACTIVE,213.74,339.04,60.023,1486320303,"201051344000633","219011344069620",29.26,-2.00,0,327.62,381.73,6.5,4.4,0.013,605946.4,605946.4,24391,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320306,1582942.00
02/05/2017 13:45,2,0.232,ACTIVE,213.06,336.94,59.981,1486320303,"201051344000469","219011344069620",28.53,-3.50,0,321.91,391.64,6.8,4.6,0.004,608830.6,608830.6,24349,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320307,1582943.00
02/05/2017 13:45,2,0.262,ACTIVE,211.70,336.64,59.981,1486320303,"201051344000646","219011344069620",31.01,0.50,0,330.93,396.45,8.2,6.0,0.031,604709.8,604709.8,24298,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320308,1582944.00
02/05/2017 13:45,2,0.594,ACTIVE,211.70,376.01,59.981,1486320303,"274151322000052","219011344069620",35.03,7.30,0,332.13,423.81,21.0,18.4,0.124,876051.5,876051.5,23754,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320308,1582945.00
02/05/2017 13:45,2,0.182,ACTIVE,212.16,336.04,59.981,1486320303,"201051344000585","219011344069620",27.47,-0.50,0,324.32,385.63,5.1,3.0,0.009,615213.6,615213.6,24419,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320309,1582946.00
02/05/2017 13:45,2,0.902,ACTIVE,211.93,387.44,59.975,1486320303,"201051344001230","219011344069620",35.78,3.00,0,326.42,434.63,32.7,29.6,0.261,608384.8,608384.8,24143,0,0,0,L,1122011218,0,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320310,1582947.00
02/05/2017 13:45,2,0.279,ACTIVE,212.38,337.24,59.975,1486320303,"201051344000582","219011344069620",31.13,-1.00,0,332.13,404.27,8.8,6.6,0.018,600007.4,600007.4,24333,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320311,1582948.00
02/05/2017 13:45,2,0.365,ACTIVE,211.48,364.29,59.938,1486320303,"201051344000955","219011344069620",33.85,1.00,0,329.73,408.48,12.6,10.2,0.057,615356.5,615356.5,24275,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320312,1582949.00
02/05/2017 13:45,2,0.158,ACTIVE,211.70,350.17,59.975,1486320303,"274151322000094","219011344069620",32.38,2.50,0,333.93,504.96,5.2,3.1,0.031,721293.2,721293.2,24556,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320313,1582950.00
02/05/2017 13:45,2,0.328,ACTIVE,213.06,337.54,59.970,1486320303,"201051344000579","219011344069620",31.05,-0.50,0,332.13,400.96,10.4,8.1,0.031,624349.3,624349.3,24250,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320314,1582951.00
02/05/2017 13:45,2,0.510,ACTIVE,211.93,359.78,59.975,1486320303,"201051344000890","219011344069620",33.30,2.50,0,353.17,424.71,17.2,14.7,0.088,612408.6,612408.6,24326,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320315,1582952.00
02/05/2017 13:45,2,0.594,ACTIVE,212.16,374.81,59.954,1486320303,"201051344000438","219011344069620",34.83,1.50,0,364.89,438.53,20.9,18.3,0.119,613493.9,613493.9,24323,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320316,1582953.00
02/05/2017 13:45,2,0.363,ACTIVE,212.38,336.04,59.975,1486320303,"201051344000417","219011344069620",22.01,1.00,0,330.03,351.07,8.1,5.9,0.022,596592.8,596592.8,24496,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320317,1582954.00
02/05/2017 13:45,2,0.402,ACTIVE,211.70,374.51,59.970,1486320303,"274151322000083","219011344069620",34.81,5.00,0,332.43,419.00,14.2,11.8,0.088,867546.0,867546.0,23791,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320317,1582955.00
02/05/2017 13:45,2,0.432,ACTIVE,212.38,373.01,59.959,1486320303,"274151322000076","219011344069620",34.73,5.00,0,333.33,420.20,15.2,12.8,0.084,924727.3,924727.3,23901,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320318,1582956.00
02/05/2017 13:45,2,0.182,ALERT,213.06,337.24,59.975,1486320303,"201051344000868","219011344069620",27.12,-3.00,0,299.07,382.33,5.0,2.9,0.004,607258.2,607258.2,24369,0,0,0,L,1122011218,0,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320320,1582957.00
02/05/2017 13:45,2,0.365,ACTIVE,211.93,356.48,60.002,1486320303,"274151322000095","219011344069620",32.88,2.50,0,331.83,403.37,12.2,9.8,0.071,916174.9,916174.9,23974,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320321,1582958.00
02/05/2017 13:45,2,0.174,ACTIVE,213.06,338.44,59.965,1486320303,"201051344000988","219011344069620",28.13,-2.50,0,315.90,386.53,5.0,2.9,0.000,568953.2,568953.2,24400,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320322,1582959.00
02/05/2017 13:45,2,0.197,ACTIVE,211.93,334.54,59.970,1486320303,"201051344001025","219011344069620",29.06,-1.00,0,330.03,390.44,5.8,3.7,0.013,613397.7,613397.7,24431,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320323,1582960.00
02/05/2017 13:45,2,0.430,ACTIVE,213.06,353.17,59.970,1486320303,"201051344000458","219011344069620",32.70,0.00,0,332.73,409.68,14.2,11.8,0.071,617525.5,617525.5,24084,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320324,1582961.00
02/05/2017 13:45,2,2.354,ALERT,213.51,360.38,59.965,1486320303,"201051344000853","219011344069620",32.78,3.30,0,300.27,523.29,78.2,73.5,0.349,616800.9,616800.9,23943,0,0,0,L,1122011218,0,122.23,122.01,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320326,1582962.00
02/05/2017 13:45,2,2.004,ACTIVE,212.16,376.01,59.975,1486320303,"201051344000685","219011344069620",33.64,4.00,0,332.43,452.96,68.2,63.9,0.570,613168.4,613168.4,24204,0,0,0,L,1122011218,0,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320326,1582963.00
02/05/2017 13:45,2,1.818,ACTIVE,212.16,345.36,59.975,1486320303,"201051344000917","219011344069620",22.19,2.00,0,317.10,393.75,40.9,37.5,0.331,609792.2,609792.2,24232,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320327,1582964.00
02/05/2017 13:45,2,2.221,ACTIVE,212.16,360.38,59.981,1486320303,"201051344001145","219011344069620",31.87,4.50,0,327.92,458.07,71.7,67.3,0.592,616925.2,616925.2,24062,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320328,1582965.00
02/05/2017 13:45,2,0.244,ACTIVE,212.16,335.74,59.996,1486320303,"201051344000651","219011344069620",30.14,-1.50,0,332.73,399.46,7.5,5.3,0.013,608085.2,608085.2,24357,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320329,1582966.00
02/05/2017 13:45,2,0.150,ACTIVE,211.48,335.44,59.981,1486320303,"274151322000088","219011344069620",30.49,3.30,0,331.83,387.74,4.7,2.6,0.018,831967.8,831967.8,23946,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320330,1582967.00
02/05/2017 13:45,2,0.160,ACTIVE,212.38,338.44,59.975,1486320303,"274151322000068","219011344069620",31.25,4.50,0,334.24,400.66,5.1,3.0,0.022,722105.0,722105.0,24460,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320331,1582968.00
02/05/2017 13:45,2,0.195,ACTIVE,211.70,334.24,59.981,1486320303,"201051344001135","219011344069620",29.10,0.00,0,330.03,401.86,5.8,3.6,0.009,603598.0,603598.0,24423,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320332,1582969.00
02/05/2017 13:45,2,0.268,ACTIVE,212.38,345.06,60.002,1486320303,"201051344000594","219011344069620",31.91,-1.00,0,331.53,404.57,8.7,6.4,0.022,619807.5,619807.5,24291,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320333,1582970.00
02/05/2017 13:45,2,0.219,ACTIVE,211.93,335.44,59.986,1486320303,"201051344001203","219011344069620",28.31,-0.50,0,331.83,388.64,6.3,4.1,0.009,612000.3,612000.3,24401,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320334,1582971.00
02/05/2017 13:45,2,0.762,ACTIVE,211.70,338.44,59.970,1486320303,"274151322000054","219011344069620",22.48,4.00,0,329.43,377.22,17.4,14.9,0.115,848454.7,848454.7,23966,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320335,1582972.00
02/05/2017 13:45,2,0.176,ALERT,213.06,336.64,60.018,1486320303,"201051344000867","219011344069620",27.29,-2.50,0,297.57,371.81,4.9,2.8,0.000,606097.0,606097.0,24417,0,0,0,L,1122011218,0,122.01,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320337,1582973.00
02/05/2017 13:45,2,0.318,ACTIVE,211.93,345.66,60.012,1486320303,"201051344001093","219011344069620",31.95,1.00,0,330.93,408.18,10.4,8.1,0.031,609224.6,609224.6,24287,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320337,1582974.00
02/05/2017 13:45,2,0.580,ACTIVE,212.83,373.31,59.986,1486320303,"201051344000900","219011344069620",34.55,-1.50,0,332.73,431.92,20.3,17.7,0.146,625443.3,625443.3,23859,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320338,1582975.00
02/05/2017 13:45,2,0.396,ACTIVE,213.06,344.76,59.996,1486320303,"201051344000648","219011344069620",31.89,-3.00,0,333.03,403.97,12.8,10.5,0.062,614928.0,614928.0,23916,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320339,1582976.00
02/05/2017 13:45,2,2.383,ALERT,213.06,355.58,59.981,1486320303,"201051344000569","219011344069620",32.30,3.00,0,301.17,520.89,78.0,73.4,0.358,626563.1,626563.1,23847,0,0,0,L,1122011218,0,121.33,122.01,0400,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320341,1582977.00
02/05/2017 13:45,2,0.525,ACTIVE,213.06,357.38,59.981,1486320303,"201051344000983","219011344069620",33.00,-1.00,0,336.34,434.33,17.6,15.0,0.110,618457.7,618457.7,24026,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320342,1582978.00
02/05/2017 13:45,2,0.211,ACTIVE,213.06,336.64,60.002,1486320303,"201051344001158","219011344069620",25.98,-2.50,0,331.23,377.82,5.6,3.5,0.009,606736.5,606736.5,24321,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320343,1582979.00
02/05/2017 13:45,2,0.557,ACTIVE,213.51,360.99,60.034,1486320303,"201051344000576","219011344069620",33.40,-2.00,0,336.34,425.91,18.9,16.3,0.106,617766.6,617766.6,23911,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320344,1582980.00
02/05/2017 13:45,2,0.180,ACTIVE,211.70,336.34,59.991,1486320303,"274151322000087","219011344069620",30.24,3.00,0,330.03,398.26,5.5,3.4,0.013,820308.7,820308.7,24226,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486320345,1582981.00
02/05/2017 14:00,2,0.414,ACTIVE,213.29,349.56,59.954,1486321203,"201051344000645","219011344069620",32.30,-2.00,0,333.93,406.07,13.7,11.3,0.071,616871.3,616871.3,23927,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321204,1582982.00
02/05/2017 14:00,2,0.375,ACTIVE,211.70,374.81,59.954,1486321203,"274151322000085","219011344069620",34.85,3.70,0,329.43,413.29,13.2,10.8,0.071,847070.9,847070.9,23994,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321205,1582983.00
02/05/2017 14:00,2,0.229,ALERT,213.29,339.65,59.965,1486321203,"201051344000633","219011344069620",29.80,-2.50,0,296.96,382.03,7.0,4.8,0.009,605947.6,605947.6,24392,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321207,1582984.00
02/05/2017 14:00,2,0.242,ALERT,213.06,337.84,59.970,1486321203,"201051344000469","219011344069620",29.02,-4.00,0,297.26,392.85,7.2,5.0,0.013,608831.9,608831.9,24350,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321209,1582985.00
02/05/2017 14:00,2,0.281,ACTIVE,211.70,337.84,59.965,1486321203,"201051344000646","219011344069620",31.15,0.50,0,329.43,396.45,8.9,6.7,0.031,604711.7,604711.7,24299,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321210,1582986.00
02/05/2017 14:00,2,0.645,ACTIVE,211.25,382.63,59.944,1486321203,"274151322000052","219011344069620",35.38,7.00,0,330.03,423.50,23.1,20.4,0.141,876057.2,876057.2,23755,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321211,1582987.00
02/05/2017 14:00,2,0.191,ALERT,212.16,336.04,59.959,1486321203,"201051344000585","219011344069620",28.17,-0.50,0,296.66,385.33,5.5,3.4,0.004,615214.5,615214.5,24420,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321212,1582988.00
02/05/2017 14:00,2,0.986,ACTIVE,211.70,392.55,59.938,1486321203,"201051344001230","219011344069620",36.26,2.50,0,326.12,438.83,36.2,33.0,0.274,608393.9,608393.9,24144,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321213,1582989.00
02/05/2017 14:00,2,0.291,ACTIVE,212.38,349.56,59.981,1486321203,"201051344000582","219011344069620",32.44,-1.00,0,331.53,404.57,9.6,7.3,0.031,600009.4,600009.4,24334,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321214,1582990.00
02/05/2017 14:00,2,0.395,ACTIVE,211.48,336.34,59.922,1486321203,"201051344000955","219011344069620",30.71,1.00,0,330.33,407.57,12.3,10.0,0.053,615359.5,615359.5,24276,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321215,1582991.00
02/05/2017 14:00,2,0.170,ACTIVE,211.48,363.99,59.975,1486321203,"274151322000094","219011344069620",33.89,2.50,0,333.33,505.26,5.8,3.7,0.031,721294.2,721294.2,24557,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321216,1582992.00
02/05/2017 14:00,2,0.332,ACTIVE,213.06,355.58,59.944,1486321203,"201051344000579","219011344069620",33.10,-0.50,0,331.83,401.56,11.2,8.9,0.040,624351.7,624351.7,24251,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321217,1582993.00
02/05/2017 14:00,2,0.531,ACTIVE,211.93,375.11,59.970,1486321203,"201051344000890","219011344069620",34.91,2.00,0,330.93,425.61,18.8,16.2,0.102,612413.1,612413.1,24327,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321218,1582994.00
02/05/2017 14:00,2,0.643,ACTIVE,212.16,376.01,59.949,1486321203,"201051344000438","219011344069620",34.91,1.50,0,331.53,438.83,22.7,20.0,0.141,613499.5,613499.5,24324,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321219,1582995.00
02/05/2017 14:00,2,0.385,ACTIVE,212.38,336.94,59.986,1486321203,"201051344000417","219011344069620",22.05,1.00,0,329.13,351.37,8.7,6.4,0.031,596594.6,596594.6,24497,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321220,1582996.00
02/05/2017 14:00,2,0.424,ACTIVE,211.48,376.92,59.975,1486321203,"274151322000083","219011344069620",35.27,5.00,0,330.63,421.40,15.2,12.7,0.084,867549.7,867549.7,23792,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321221,1582997.00
02/05/2017 14:00,2,0.465,ACTIVE,212.16,374.81,59.959,1486321203,"274151322000076","219011344069620",34.73,5.00,0,333.03,422.30,16.4,13.9,0.093,924731.4,924731.4,23902,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321221,1582998.00
02/05/2017 14:00,2,0.186,ACTIVE,212.61,336.94,59.970,1486321203,"201051344000868","219011344069620",27.45,-3.50,0,299.07,392.25,5.2,3.1,0.004,607259.0,607259.0,24371,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321222,1582999.00
02/05/2017 14:00,2,0.389,ACTIVE,211.25,360.38,59.954,1486321203,"274151322000095","219011344069620",33.34,3.00,0,329.43,403.97,13.2,10.8,0.075,916178.0,916178.0,23975,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321223,1583000.00
02/05/2017 14:00,2,0.184,ALERT,212.61,338.14,59.996,1486321203,"201051344000988","219011344069620",28.47,-2.50,0,296.06,374.51,5.3,3.2,0.009,568954.1,568954.1,24401,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321225,1583001.00
02/05/2017 14:00,2,0.207,ALERT,211.70,334.84,59.959,1486321203,"201051344001025","219011344069620",29.50,-1.50,0,296.96,384.43,6.2,4.1,0.013,613398.8,613398.8,24432,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321227,1583002.00
02/05/2017 14:00,2,0.445,ACTIVE,212.83,361.59,59.965,1486321203,"201051344000458","219011344069620",33.58,-0.50,0,331.83,409.98,15.2,12.7,0.071,617529.1,617529.1,24085,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321228,1583003.00
02/05/2017 14:00,2,2.492,ALERT,213.51,363.99,59.959,1486321203,"201051344000853","219011344069620",33.08,1.50,0,301.77,524.20,83.5,78.7,0.380,616822.4,616822.4,23945,0,0,0,L,1122011218,0,122.01,122.01,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321229,1583004.00
02/05/2017 14:00,2,2.221,ALERT,212.38,376.62,59.970,1486321203,"201051344000685","219011344069620",33.46,3.70,0,299.07,516.98,75.2,70.7,0.641,613188.2,613188.2,24205,0,0,0,L,1122011218,0,122.46,121.10,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321231,1583005.00
02/05/2017 14:00,2,1.955,ACTIVE,212.16,346.86,59.965,1486321203,"201051344000917","219011344069620",22.34,1.50,0,320.41,396.15,44.3,40.8,0.362,609804.0,609804.0,24233,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321232,1583006.00
02/05/2017 14:00,2,2.365,ALERT,212.16,363.69,59.981,1486321203,"201051344001145","219011344069620",32.08,3.70,0,299.67,524.20,76.9,72.3,0.632,616945.5,616945.5,24063,0,0,0,L,1122011218,0,121.78,121.33,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321234,1583007.00
02/05/2017 14:00,2,0.252,ACTIVE,211.93,336.64,59.970,1486321203,"201051344000651","219011344069620",30.67,-2.00,0,330.63,399.76,7.9,5.7,0.018,608086.7,608086.7,24358,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321235,1583008.00
02/05/2017 14:00,2,0.160,ACTIVE,211.03,335.44,59.959,1486321203,"274151322000088","219011344069620",30.75,3.30,0,330.93,383.83,5.0,2.9,0.022,831968.7,831968.7,23947,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321236,1583009.00
02/05/2017 14:00,2,0.166,ACTIVE,212.16,346.26,59.986,1486321203,"274151322000068","219011344069620",32.12,4.50,0,333.63,400.66,5.4,3.3,0.022,722106.1,722106.1,24461,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321237,1583010.00
02/05/2017 14:00,2,0.201,ACTIVE,211.70,334.54,59.975,1486321203,"201051344001135","219011344069620",29.56,0.00,0,308.69,394.95,6.1,3.9,0.009,603599.1,603599.1,24424,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321238,1583011.00
02/05/2017 14:00,2,0.279,ACTIVE,212.38,344.45,59.981,1486321203,"201051344000594","219011344069620",31.83,-1.00,0,332.13,404.57,9.0,6.8,0.022,619809.5,619809.5,24292,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321239,1583012.00
02/05/2017 14:00,2,0.219,ACTIVE,211.93,336.04,59.981,1486321203,"201051344001203","219011344069620",29.38,-1.00,0,319.81,391.34,6.5,4.4,0.013,612001.6,612001.6,24402,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321239,1583013.00
02/05/2017 14:00,2,0.814,ACTIVE,211.25,336.94,59.970,1486321203,"274151322000054","219011344069620",22.90,4.00,0,326.42,375.71,18.9,16.4,0.119,848459.6,848459.6,23967,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321240,1583014.00
02/05/2017 14:00,2,0.178,ACTIVE,213.06,336.64,59.981,1486321203,"201051344000867","219011344069620",27.53,-2.50,0,296.96,373.91,5.0,2.9,0.000,606097.9,606097.9,24419,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321241,1583015.00
02/05/2017 14:00,2,0.332,ACTIVE,211.70,337.84,59.981,1486321203,"201051344001093","219011344069620",31.17,0.50,0,330.63,408.48,10.6,8.3,0.027,609227.0,609227.0,24288,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321242,1583016.00
02/05/2017 14:00,2,0.607,ACTIVE,212.83,376.62,59.965,1486321203,"201051344000900","219011344069620",34.85,-2.00,0,333.63,433.42,21.5,18.8,0.159,625448.9,625448.9,23860,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321243,1583017.00
02/05/2017 14:00,2,0.414,ACTIVE,212.83,349.86,59.975,1486321203,"201051344000648","219011344069620",32.42,-3.50,0,332.43,404.57,13.6,11.2,0.066,614931.2,614931.2,23917,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321244,1583018.00
02/05/2017 14:00,2,2.484,ALERT,212.83,360.38,59.986,1486321203,"201051344000569","219011344069620",32.78,2.50,0,302.68,517.28,82.5,77.7,0.376,626584.8,626584.8,23849,0,0,0,L,1122011218,0,121.10,122.01,0400,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321246,1583019.00
02/05/2017 14:00,2,0.547,ACTIVE,212.83,369.40,59.965,1486321203,"201051344000983","219011344069620",34.21,-1.50,0,332.13,434.02,18.9,16.3,0.124,618462.5,618462.5,24027,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321247,1583020.00
02/05/2017 14:00,2,0.191,ALERT,213.06,337.24,59.986,1486321203,"201051344001158","219011344069620",29.24,-3.00,0,298.17,374.81,5.7,3.6,0.013,606737.6,606737.6,24322,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321249,1583021.00
02/05/2017 14:00,2,0.594,ACTIVE,213.29,363.09,59.975,1486321203,"201051344000576","219011344069620",33.60,-2.50,0,332.43,426.81,20.2,17.6,0.119,617771.6,617771.6,23912,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321249,1583022.00
02/05/2017 14:00,2,0.188,ACTIVE,211.70,335.74,59.970,1486321203,"274151322000087","219011344069620",30.28,3.00,0,331.23,382.63,5.8,3.6,0.022,820309.9,820309.9,24227,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486321250,1583023.00
02/05/2017 14:15,2,1.334,ACTIVE,214.87,382.93,59.986,1486322104,"201051344000645","219011344069620",34.95,-2.00,0,334.84,407.57,47.2,43.6,0.362,616875.8,616875.8,23928,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322105,1583024.00
02/05/2017 14:15,2,1.459,ACTIVE,212.38,394.05,59.975,1486322104,"274151322000085","219011344069620",35.92,4.50,0,333.33,415.39,53.0,49.2,0.358,847075.6,847075.6,23995,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322106,1583025.00
02/05/2017 14:15,2,0.525,ALERT,214.64,360.69,59.954,1486322104,"201051344000633","219011344069620",33.28,-2.00,0,296.66,390.74,17.7,15.2,0.106,605949.3,605949.3,24394,0,0,0,L,1122011218,0,122.68,122.68,0002,-3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322107,1583026.00
02/05/2017 14:15,2,0.488,ALERT,214.87,375.71,59.981,1486322104,"201051344000469","219011344069620",34.93,-4.00,0,298.17,393.15,17.3,14.8,0.084,608833.6,608833.6,24352,0,0,0,L,1122011218,0,122.01,122.91,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322109,1583027.00
02/05/2017 14:15,2,0.711,ACTIVE,213.06,384.43,59.986,1486322104,"201051344000646","219011344069620",35.62,0.50,0,331.53,397.05,25.7,22.9,0.177,604714.2,604714.2,24300,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322110,1583028.00
02/05/2017 14:15,2,2.693,ACTIVE,212.16,398.56,59.981,1486322104,"274151322000052","219011344069620",36.22,9.30,0,340.55,424.41,99.0,93.6,0.384,876066.0,876066.0,23756,0,0,0,L,1151911521,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322111,1583029.00
02/05/2017 14:15,2,0.430,ALERT,213.51,364.59,59.986,1486322104,"201051344000585","219011344069620",33.77,0.00,0,296.66,375.71,14.7,12.3,0.080,615215.7,615215.7,24422,0,0,0,L,1122011218,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322113,1583030.00
02/05/2017 14:15,2,3.639,ACTIVE,213.06,398.26,59.975,1486322104,"201051344001230","219011344069620",36.36,3.70,0,323.72,440.04,134.2,127.6,0.623,608406.7,608406.7,24145,0,0,0,L,1122011218,0,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322114,1583031.00
02/05/2017 14:15,2,0.729,ACTIVE,213.96,383.53,59.991,1486322104,"201051344000582","219011344069620",35.48,-0.50,0,332.13,405.77,26.2,23.4,0.168,600012.1,600012.1,24335,0,0,0,L,1122011218,0,122.68,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322115,1583032.00
02/05/2017 14:15,2,1.035,ACTIVE,213.06,391.04,59.981,1486322104,"201051344000955","219011344069620",36.14,1.50,0,329.43,409.98,37.9,34.6,0.274,615363.4,615363.4,24277,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322116,1583033.00
02/05/2017 14:15,2,0.277,ACTIVE,212.16,499.55,59.981,1486322104,"274151322000094","219011344069620",48.09,3.30,0,333.33,505.26,13.2,10.8,0.071,721295.6,721295.6,24558,0,0,0,L,1151911521,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322117,1583034.00
02/05/2017 14:15,2,0.887,ACTIVE,214.87,385.93,60.018,1486322104,"201051344000579","219011344069620",35.76,-0.50,0,333.93,402.16,32.2,29.1,0.221,624355.0,624355.0,24252,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322118,1583035.00
02/05/2017 14:15,2,1.633,ACTIVE,213.06,397.96,59.959,1486322104,"201051344000890","219011344069620",36.24,2.50,0,331.53,426.51,59.9,55.9,0.477,612419.5,612419.5,24328,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322119,1583036.00
02/05/2017 14:15,2,2.006,ACTIVE,213.51,404.87,59.949,1486322104,"201051344000438","219011344069620",36.68,2.00,0,360.69,440.34,74.7,70.2,0.601,613507.3,613507.3,24325,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322120,1583037.00
02/05/2017 14:15,2,0.922,ACTIVE,213.51,342.95,59.996,1486322104,"201051344000417","219011344069620",23.50,1.00,0,330.33,351.97,21.9,19.3,0.150,596596.9,596596.9,24498,0,0,0,L,1122011218,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322120,1583038.00
02/05/2017 14:15,2,1.752,ACTIVE,212.38,391.04,59.986,1486322104,"274151322000083","219011344069620",36.22,6.00,0,332.13,423.20,64.1,60.0,0.442,867555.6,867555.6,23793,0,0,0,L,1151911521,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322121,1583039.00
02/05/2017 14:15,2,1.893,ACTIVE,212.83,407.87,59.986,1486322104,"274151322000076","219011344069620",36.38,6.30,0,334.24,422.90,69.4,65.1,0.482,924737.7,924737.7,23903,0,0,0,L,1151911521,0,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322123,1583040.00
02/05/2017 14:15,2,0.398,ALERT,214.19,374.21,59.991,1486322104,"201051344000868","219011344069620",34.93,-4.00,0,299.07,385.93,14.2,11.7,0.062,607260.2,607260.2,24372,0,0,0,L,1122011218,0,122.01,122.68,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322125,1583041.00
02/05/2017 14:15,2,1.617,ACTIVE,212.16,388.94,59.975,1486322104,"274151322000095","219011344069620",35.11,3.30,0,332.73,405.77,57.6,53.6,0.384,916183.2,916183.2,23976,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322126,1583042.00
02/05/2017 14:15,2,0.445,ALERT,214.64,363.99,59.996,1486322104,"201051344000988","219011344069620",33.64,-2.50,0,296.36,376.31,15.2,12.7,0.080,568955.4,568955.4,24403,0,0,0,L,1122011218,0,122.23,122.68,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322127,1583043.00
02/05/2017 14:15,2,0.477,ALERT,213.06,359.18,59.975,1486322104,"201051344001025","219011344069620",33.32,-1.00,0,297.26,380.52,16.1,13.6,0.093,613400.4,613400.4,24434,0,0,0,L,1122011218,0,122.01,121.78,0002,-3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322129,1583044.00
02/05/2017 14:15,2,1.389,ACTIVE,214.41,384.73,59.975,1486322104,"201051344000458","219011344069620",35.17,0.00,0,333.63,411.18,49.5,45.9,0.393,617534.3,617534.3,24086,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322130,1583045.00
02/05/2017 14:15,2,6.574,ALERT,215.32,402.16,59.986,1486322104,"201051344000853","219011344069620",35.96,3.00,0,302.07,526.30,240.4,230.1,1.118,616851.1,616851.1,23947,0,0,0,L,1122011218,0,122.91,122.91,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322132,1583046.00
02/05/2017 14:15,2,7.303,ALERT,213.51,385.03,59.981,1486322104,"201051344000685","219011344069620",34.33,6.30,0,298.77,515.48,253.8,243.1,1.202,613216.6,613216.6,24207,0,0,0,L,1122011218,0,123.14,121.55,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322134,1583047.00
02/05/2017 14:15,2,3.152,ACTIVE,213.51,354.37,59.981,1486322104,"201051344000917","219011344069620",31.93,3.30,0,321.01,398.86,102.0,96.6,0.477,609821.5,609821.5,24234,0,0,0,L,1122011218,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322135,1583048.00
02/05/2017 14:15,2,7.221,ACTIVE,213.29,389.84,59.991,1486322104,"201051344001145","219011344069620",34.53,6.00,0,331.53,459.57,252.4,241.7,1.136,616974.6,616974.6,24065,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322135,1583049.00
02/05/2017 14:15,2,0.586,ACTIVE,213.51,383.83,59.986,1486322104,"201051344000651","219011344069620",35.76,-1.00,0,331.23,408.18,21.2,18.6,0.119,608088.9,608088.9,24359,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322136,1583050.00
02/05/2017 14:15,2,0.641,ACTIVE,211.93,363.39,59.981,1486322104,"274151322000088","219011344069620",33.44,3.70,0,331.83,373.91,21.7,19.0,0.128,831970.5,831970.5,23948,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322137,1583051.00
02/05/2017 14:15,2,0.279,ALERT,212.83,499.85,59.981,1486322104,"274151322000068","219011344069620",48.23,6.00,0,334.24,512.17,13.9,11.5,0.057,722107.4,722107.4,24462,0,0,0,L,1151911521,0,121.78,122.68,0001,5,0,0,0,0,0,0,40,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322139,1583052.00
02/05/2017 14:15,2,0.484,ACTIVE,213.06,371.21,59.975,1486322104,"201051344001135","219011344069620",34.51,1.00,0,320.11,390.44,17.0,14.5,0.088,603600.8,603600.8,24425,0,0,0,L,1122011218,0,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322140,1583053.00
02/05/2017 14:15,2,0.758,ACTIVE,213.74,387.44,59.981,1486322104,"201051344000594","219011344069620",35.88,-0.50,0,333.03,406.97,27.6,24.7,0.181,619812.4,619812.4,24293,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322141,1583054.00
02/05/2017 14:15,2,0.521,ACTIVE,213.51,370.60,59.986,1486322104,"201051344001203","219011344069620",34.49,0.00,0,328.52,393.15,18.2,15.7,0.110,612003.4,612003.4,24403,0,0,0,L,1122011218,0,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322142,1583055.00
02/05/2017 14:15,2,3.201,ACTIVE,212.16,347.16,59.975,1486322104,"274151322000054","219011344069620",23.08,5.50,0,327.62,377.52,74.5,70.0,0.504,848467.3,848467.3,23968,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322143,1583056.00
02/05/2017 14:15,2,0.424,ALERT,214.41,362.19,59.970,1486322104,"201051344000867","219011344069620",33.70,-2.00,0,297.57,375.41,14.5,12.1,0.075,606099.1,606099.1,24420,0,0,0,L,1122011218,0,122.68,122.23,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322144,1583057.00
02/05/2017 14:15,2,0.773,ACTIVE,213.29,391.64,59.975,1486322104,"201051344001093","219011344069620",36.38,1.00,0,330.93,409.68,28.5,25.6,0.177,609230.3,609230.3,24289,0,0,0,L,1122011218,0,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322145,1583058.00
02/05/2017 14:15,2,2.477,ACTIVE,214.41,392.55,59.986,1486322104,"201051344000900","219011344069620",36.06,0.50,0,334.84,434.02,90.3,85.3,0.415,625458.1,625458.1,23861,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322146,1583059.00
02/05/2017 14:15,2,1.299,ACTIVE,214.64,380.22,59.981,1486322104,"201051344000648","219011344069620",34.73,-3.00,0,335.14,406.67,45.6,42.1,0.349,614936.1,614936.1,23918,0,0,0,L,1122011218,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322147,1583060.00
02/05/2017 14:15,2,6.734,ALERT,214.64,401.26,59.991,1486322104,"201051344000569","219011344069620",35.82,6.00,0,302.37,521.79,244.0,233.6,1.127,626614.3,626614.3,23851,0,0,0,L,1122011218,0,122.23,122.91,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322149,1583061.00
02/05/2017 14:15,2,1.945,ACTIVE,214.64,398.26,59.996,1486322104,"201051344000983","219011344069620",36.10,-1.00,0,346.86,435.53,71.1,66.7,0.605,618470.0,618470.0,24028,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322150,1583062.00
02/05/2017 14:15,2,0.514,ACTIVE,214.87,359.48,59.970,1486322104,"201051344001158","219011344069620",33.24,-3.00,0,311.09,388.94,17.3,14.8,0.106,606739.1,606739.1,24324,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322151,1583063.00
02/05/2017 14:15,2,1.947,ACTIVE,215.09,393.75,59.986,1486322104,"201051344000576","219011344069620",35.54,-2.00,0,333.33,427.41,70.2,65.8,0.557,617779.3,617779.3,23913,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322152,1583064.00
02/05/2017 14:15,2,0.684,ACTIVE,212.16,367.30,59.970,1486322104,"274151322000087","219011344069620",34.15,3.30,0,330.63,383.23,23.6,20.9,0.141,820312.0,820312.0,24228,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486322153,1583065.00
02/05/2017 14:30,2,0.381,ACTIVE,213.51,354.37,59.959,1486323004,"201051344000645","219011344069620",32.84,-1.00,0,335.14,402.46,12.7,10.3,0.062,616882.0,616882.0,23929,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323005,1583066.00
02/05/2017 14:30,2,0.338,ACTIVE,211.70,367.60,59.954,1486323004,"274151322000085","219011344069620",34.29,5.50,0,329.73,409.38,11.7,9.4,0.057,847082.5,847082.5,23996,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323006,1583067.00
02/05/2017 14:30,2,0.219,ACTIVE,213.29,339.34,59.986,1486323004,"201051344000633","219011344069620",29.30,-1.50,0,335.44,387.74,6.5,4.4,0.009,605951.4,605951.4,24396,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323007,1583068.00
02/05/2017 14:30,2,0.236,ACTIVE,213.06,338.14,59.959,1486323004,"201051344000469","219011344069620",28.80,-3.00,0,334.54,390.14,7.0,4.8,0.013,608835.9,608835.9,24354,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323007,1583069.00
02/05/2017 14:30,2,0.260,ACTIVE,211.93,338.44,59.959,1486323004,"201051344000646","219011344069620",31.17,1.50,0,332.43,395.55,8.3,6.1,0.027,604717.4,604717.4,24301,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323008,1583070.00
02/05/2017 14:30,2,0.781,ACTIVE,211.48,377.82,59.959,1486323004,"274151322000052","219011344069620",34.95,9.30,0,331.83,420.80,27.7,24.8,0.181,876078.1,876078.1,23757,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323009,1583071.00
02/05/2017 14:30,2,1.883,ACTIVE,212.16,386.83,59.965,1486323004,"201051344001230","219011344069620",34.91,5.50,0,329.73,438.83,66.7,62.4,0.566,608432.7,608432.7,24146,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323011,1583072.00
02/05/2017 14:30,2,0.324,ACTIVE,212.83,363.39,60.002,1486323004,"201051344000582","219011344069620",33.81,1.00,0,333.03,399.46,11.2,8.9,0.040,600015.6,600015.6,24336,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323012,1583073.00
02/05/2017 14:30,2,0.436,ACTIVE,211.93,373.61,59.965,1486323004,"201051344000955","219011344069620",34.87,2.50,0,332.13,405.47,15.5,13.0,0.080,615368.5,615368.5,24278,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323013,1583074.00
02/05/2017 14:30,2,0.211,ALERT,211.70,418.70,59.986,1486323004,"274151322000094","219011344069620",39.58,4.00,0,334.54,512.47,8.5,6.2,0.049,721297.5,721297.5,24559,0,0,0,L,1151911521,0,121.10,122.46,0001,1,0,0,0,0,0,0,65,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323015,1583075.00
02/05/2017 14:30,2,0.400,ACTIVE,213.29,359.48,59.965,1486323004,"201051344000579","219011344069620",33.38,0.50,0,334.24,398.26,13.6,11.2,0.057,624359.3,624359.3,24253,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323015,1583076.00
02/05/2017 14:30,2,0.633,ACTIVE,212.16,379.92,60.002,1486323004,"201051344000890","219011344069620",35.33,3.30,0,334.54,419.60,22.7,20.0,0.137,612427.4,612427.4,24329,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323016,1583077.00
02/05/2017 14:30,2,0.754,ACTIVE,212.38,387.44,59.959,1486323004,"201051344000438","219011344069620",36.04,3.00,0,357.68,437.63,27.5,24.6,0.181,613517.5,613517.5,24326,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323017,1583078.00
02/05/2017 14:30,2,0.418,ACTIVE,212.38,337.24,59.959,1486323004,"201051344000417","219011344069620",22.30,2.00,0,332.13,353.17,9.5,7.2,0.035,596599.7,596599.7,24499,0,0,0,L,1122011218,0,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323018,1583079.00
02/05/2017 14:30,2,0.795,ACTIVE,211.93,337.24,59.954,1486323004,"274151322000083","219011344069620",23.24,6.30,0,330.03,421.40,18.8,16.2,0.119,867563.7,867563.7,23794,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323019,1583080.00
02/05/2017 14:30,2,0.707,ACTIVE,212.16,342.05,59.954,1486323004,"274151322000076","219011344069620",23.16,7.00,0,330.33,420.80,16.6,14.1,0.106,924746.1,924746.1,23904,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323020,1583081.00
