ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 14:30,2,0.199,ACTIVE,213.06,338.14,59.986,1486323004,"201051344000868","219011344069620",28.29,-2.00,0,331.83,382.93,5.7,3.6,0.009,607261.9,607261.9,24374,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323021,1583082.00
02/05/2017 14:30,2,0.432,ACTIVE,211.48,370.30,59.954,1486323004,"274151322000095","219011344069620",34.55,4.50,0,330.03,410.58,15.1,12.6,0.084,916190.1,916190.1,23977,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323022,1583083.00
02/05/2017 14:30,2,0.186,ACTIVE,213.06,340.25,59.996,1486323004,"201051344000988","219011344069620",28.96,-2.00,0,333.93,385.93,5.5,3.4,0.013,568957.0,568957.0,24405,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323023,1583084.00
02/05/2017 14:30,2,0.207,ACTIVE,211.93,335.14,59.959,1486323004,"201051344001025","219011344069620",29.62,0.00,0,332.13,385.33,6.2,4.1,0.009,613402.4,613402.4,24436,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323024,1583085.00
02/05/2017 14:30,2,0.494,ACTIVE,213.06,360.99,59.965,1486323004,"201051344000458","219011344069620",33.54,0.50,0,337.54,406.07,16.8,14.3,0.088,617540.8,617540.8,24087,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323025,1583086.00
02/05/2017 14:30,2,3.529,ALERT,214.19,364.29,59.959,1486323004,"201051344000853","219011344069620",32.72,4.00,0,302.07,529.91,117.3,111.3,0.566,616889.3,616889.3,23949,0,0,0,L,1122011218,0,122.46,122.46,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323026,1583087.00
02/05/2017 14:30,2,3.664,ACTIVE,212.83,354.07,59.944,1486323004,"201051344000685","219011344069620",31.81,6.70,0,317.70,444.54,118.0,112.0,0.561,613253.6,613253.6,24209,0,0,0,L,1122011218,0,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323027,1583088.00
02/05/2017 14:30,2,2.775,ACTIVE,212.83,386.83,59.970,1486323004,"201051344000917","219011344069620",35.29,4.00,0,320.41,433.42,99.9,94.5,0.491,609841.2,609841.2,24235,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323028,1583089.00
02/05/2017 14:30,2,5.592,ALERT,213.06,351.97,59.928,1486323004,"201051344001145","219011344069620",26.94,6.70,0,300.27,522.99,153.0,145.8,0.720,617011.0,617011.0,24066,0,0,0,L,1122011218,0,122.46,121.33,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323030,1583090.00
02/05/2017 14:30,2,0.283,ACTIVE,213.29,388.34,59.965,1486323004,"201051344000651","219011344069620",36.48,0.00,0,332.43,393.75,10.5,8.2,0.031,608091.5,608091.5,24360,0,0,0,L,1122011218,0,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323031,1583091.00
02/05/2017 14:30,2,0.504,ACTIVE,211.70,357.68,59.965,1486323004,"274151322000088","219011344069620",32.82,4.00,0,331.83,384.73,16.8,14.2,0.093,831972.8,831972.8,23949,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323032,1583092.00
02/05/2017 14:30,2,0.395,ACTIVE,212.83,489.33,59.959,1486323004,"274151322000068","219011344069620",46.91,7.30,0,334.84,504.96,18.9,16.3,0.097,722109.3,722109.3,24464,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323033,1583093.00
02/05/2017 14:30,2,0.414,ACTIVE,213.06,353.17,59.970,1486323004,"201051344001135","219011344069620",32.66,1.50,0,332.73,390.14,13.8,11.3,0.080,603602.8,603602.8,24426,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323034,1583094.00
02/05/2017 14:30,2,0.646,ACTIVE,213.96,374.81,59.975,1486323004,"201051344000594","219011344069620",34.69,0.00,0,333.03,401.26,22.9,20.1,0.141,619815.9,619815.9,24294,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323034,1583095.00
02/05/2017 14:30,2,0.447,ACTIVE,213.51,342.05,59.965,1486323004,"201051344001203","219011344069620",31.55,0.50,0,333.63,385.63,14.3,11.9,0.088,612005.6,612005.6,24404,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323035,1583096.00
02/05/2017 14:30,2,2.672,ACTIVE,211.93,354.67,59.959,1486323004,"274151322000054","219011344069620",23.22,6.30,0,329.13,377.22,63.0,58.9,0.438,848477.0,848477.0,23969,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323036,1583097.00
02/05/2017 14:30,2,0.361,ALERT,214.41,356.78,59.970,1486323004,"201051344000867","219011344069620",33.16,-1.50,0,299.37,383.53,12.2,9.9,0.049,606100.8,606100.8,24422,0,0,0,L,1122011218,0,122.68,122.23,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323038,1583098.00
02/05/2017 14:30,2,0.623,ACTIVE,213.29,392.25,59.975,1486323004,"201051344001093","219011344069620",36.60,2.00,0,333.03,425.91,23.1,20.3,0.133,609233.9,609233.9,24290,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323039,1583099.00
02/05/2017 14:30,2,2.035,ACTIVE,214.64,399.16,59.981,1486323004,"201051344000900","219011344069620",36.00,-0.50,0,335.14,431.32,74.2,69.7,0.610,625469.6,625469.6,23862,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323040,1583100.00
02/05/2017 14:30,2,1.080,ACTIVE,214.64,377.82,59.970,1486323004,"201051344000648","219011344069620",34.69,-2.50,0,334.24,399.16,38.0,34.8,0.274,614942.1,614942.1,23919,0,0,0,L,1122011218,0,122.01,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323041,1583101.00
02/05/2017 14:30,2,7.289,ALERT,214.87,388.94,60.002,1486323004,"201051344000569","219011344069620",34.51,6.00,0,302.98,521.49,254.5,243.7,1.176,626652.7,626652.7,23853,0,0,0,L,1122011218,0,122.23,122.91,0400,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323043,1583102.00
02/05/2017 14:30,2,1.586,ACTIVE,214.64,397.35,59.975,1486323004,"201051344000983","219011344069620",36.14,0.00,0,349.56,429.22,58.0,54.0,0.486,618479.2,618479.2,24029,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323044,1583103.00
02/05/2017 14:30,2,0.438,ACTIVE,214.87,343.25,59.970,1486323004,"201051344001158","219011344069620",31.35,-2.50,0,334.84,375.71,13.9,11.5,0.084,606741.2,606741.2,24325,0,0,0,L,1122011218,0,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323045,1583104.00
02/05/2017 14:30,2,1.725,ACTIVE,215.09,393.75,59.986,1486323004,"201051344000576","219011344069620",35.74,-1.50,0,344.15,426.51,62.6,58.5,0.495,617789.2,617789.2,23914,0,0,0,L,1122011218,0,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323046,1583105.00
02/05/2017 14:30,2,0.555,ACTIVE,212.16,364.29,59.970,1486323004,"274151322000087","219011344069620",33.91,4.00,0,333.33,388.04,19.0,16.4,0.106,820314.7,820314.7,24229,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323046,1583106.00
02/05/2017 14:30,2,0.342,ALERT,213.51,364.29,59.975,1486323004,"201051344000585","219011344069620",33.87,0.50,0,297.26,368.80,11.8,9.4,0.053,615217.5,615217.5,24425,0,0,0,L,1122011218,1,122.23,122.01,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323048,1583107.00
02/05/2017 14:45,2,0.279,ACTIVE,213.51,354.67,59.991,1486323904,"201051344000645","219011344069620",32.96,-1.50,0,335.14,394.95,9.3,7.1,0.035,616884.5,616884.5,23930,0,0,0,L,1122011218,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323906,1583108.00
02/05/2017 14:45,2,0.229,ACTIVE,211.93,369.10,59.991,1486323904,"274151322000085","219011344069620",34.51,4.50,0,331.23,403.67,8.0,5.7,0.035,847084.8,847084.8,23997,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323906,1583109.00
02/05/2017 14:45,2,0.182,ALERT,213.51,301.47,59.986,1486323904,"201051344000633","219011344069620",23.89,-2.00,0,297.57,383.53,4.4,2.3,0.000,605952.3,605952.3,24397,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323908,1583110.00
02/05/2017 14:45,2,0.207,ALERT,213.06,302.07,59.986,1486323904,"201051344000469","219011344069620",23.74,-4.00,0,298.77,365.19,5.0,2.9,0.000,608836.9,608836.9,24355,0,0,0,L,1122011218,0,121.10,122.46,0002,-6,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323910,1583111.00
02/05/2017 14:45,2,0.229,ACTIVE,212.16,336.34,59.975,1486323904,"201051344000646","219011344069620",27.81,0.00,0,330.33,388.94,6.5,4.3,0.009,604718.9,604718.9,24302,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323911,1583112.00
02/05/2017 14:45,2,0.508,ACTIVE,211.48,378.12,59.954,1486323904,"274151322000052","219011344069620",35.36,8.00,0,330.33,422.30,18.2,15.7,0.102,876083.9,876083.9,23758,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323912,1583113.00
02/05/2017 14:45,2,0.150,ALERT,212.16,299.97,59.996,1486323904,"201051344000585","219011344069620",22.05,-1.00,0,297.87,370.60,3.4,1.3,0.000,615218.0,615218.0,24427,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323914,1583114.00
02/05/2017 14:45,2,1.053,ACTIVE,212.16,383.53,59.991,1486323904,"201051344001230","219011344069620",35.25,2.50,0,331.53,428.91,37.6,34.4,0.292,608444.4,608444.4,24147,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323915,1583115.00
02/05/2017 14:45,2,0.223,ACTIVE,212.83,336.64,59.991,1486323904,"201051344000582","219011344069620",29.78,-1.00,0,332.13,393.75,6.7,4.6,0.013,600017.1,600017.1,24337,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323916,1583116.00
02/05/2017 14:45,2,0.295,ACTIVE,211.93,336.04,60.002,1486323904,"201051344000955","219011344069620",30.51,1.00,0,330.63,400.36,9.2,6.9,0.022,615370.8,615370.8,24279,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323916,1583117.00
02/05/2017 14:45,2,0.104,ACTIVE,211.93,336.34,60.002,1486323904,"274151322000094","219011344069620",30.04,3.00,0,333.63,503.46,3.1,1.1,0.013,721298.1,721298.1,24561,0,0,0,L,1151911521,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323917,1583118.00
02/05/2017 14:45,2,0.262,ACTIVE,213.06,337.84,59.991,1486323904,"201051344000579","219011344069620",30.91,-0.50,0,333.33,392.25,8.3,6.1,0.013,624361.2,624361.2,24254,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323918,1583119.00
02/05/2017 14:45,2,0.383,ACTIVE,212.16,370.90,59.986,1486323904,"201051344000890","219011344069620",34.61,2.50,0,331.83,412.98,13.4,11.0,0.053,612430.9,612430.9,24330,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323919,1583120.00
02/05/2017 14:45,2,0.453,ACTIVE,212.38,383.23,59.996,1486323904,"201051344000438","219011344069620",35.82,1.50,0,333.63,427.11,16.5,14.0,0.084,613522.0,613522.0,24327,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323920,1583121.00
02/05/2017 14:45,2,0.299,ACTIVE,212.38,336.04,59.996,1486323904,"201051344000417","219011344069620",22.11,0.50,0,330.33,348.36,6.7,4.6,0.004,596601.1,596601.1,24500,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323921,1583122.00
02/05/2017 14:45,2,0.391,ACTIVE,211.93,337.24,59.986,1486323904,"274151322000083","219011344069620",23.22,5.00,0,330.93,361.89,9.2,7.0,0.053,867566.3,867566.3,23795,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323922,1583123.00
02/05/2017 14:45,2,0.381,ACTIVE,212.38,338.14,59.991,1486323904,"274151322000076","219011344069620",22.96,6.00,0,330.93,362.19,8.8,6.6,0.044,924748.7,924748.7,23905,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323923,1583124.00
02/05/2017 14:45,2,0.158,ALERT,212.61,302.37,59.986,1486323904,"201051344000868","219011344069620",22.42,-3.50,0,300.27,363.39,3.6,1.6,0.000,607262.5,607262.5,24375,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323925,1583125.00
02/05/2017 14:45,2,0.242,ACTIVE,211.70,361.59,59.996,1486323904,"274151322000095","219011344069620",33.60,3.70,0,333.93,403.97,8.2,6.0,0.035,916192.4,916192.4,23978,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323926,1583126.00
02/05/2017 14:45,2,0.150,ALERT,212.61,301.77,59.981,1486323904,"201051344000988","219011344069620",23.04,-3.00,0,297.57,370.60,3.5,1.5,0.000,568957.6,568957.6,24406,0,0,0,L,1122011218,0,121.10,122.01,0002,-6,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323927,1583127.00
02/05/2017 14:45,2,0.164,ALERT,211.93,299.37,59.991,1486323904,"201051344001025","219011344069620",24.09,-1.50,0,298.17,377.22,4.0,2.0,0.000,613403.1,613403.1,24437,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323929,1583128.00
02/05/2017 14:45,2,0.328,ACTIVE,212.83,354.67,60.023,1486323904,"201051344000458","219011344069620",32.98,-0.50,0,333.63,398.56,11.0,8.7,0.040,617543.7,617543.7,24088,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323930,1583129.00
02/05/2017 14:45,2,1.656,ACTIVE,213.51,361.89,60.023,1486323904,"201051344000853","219011344069620",32.42,0.50,0,329.43,446.95,54.4,50.6,0.438,616906.9,616906.9,23951,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323931,1583130.00
02/05/2017 14:45,2,1.555,ACTIVE,212.38,361.29,59.991,1486323904,"201051344000685","219011344069620",32.44,3.00,0,323.72,421.10,51.1,47.4,0.415,613269.5,613269.5,24210,0,0,0,L,1122011218,0,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323932,1583131.00
02/05/2017 14:45,2,1.092,ACTIVE,212.38,379.92,59.991,1486323904,"201051344000917","219011344069620",34.85,2.50,0,332.13,428.91,38.5,35.3,0.292,609853.1,609853.1,24236,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323933,1583132.00
02/05/2017 14:45,2,1.518,ACTIVE,212.61,360.08,59.991,1486323904,"201051344001145","219011344069620",32.42,2.50,0,326.12,422.30,49.9,46.3,0.407,617026.6,617026.6,24068,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323934,1583133.00
02/05/2017 14:45,2,0.205,ACTIVE,212.16,336.34,59.981,1486323904,"201051344000651","219011344069620",27.69,-2.00,0,333.63,402.77,5.8,3.7,0.004,608092.7,608092.7,24361,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323935,1583134.00
02/05/2017 14:45,2,0.104,ACTIVE,211.25,336.34,59.975,1486323904,"274151322000088","219011344069620",29.62,3.30,0,332.13,376.01,3.1,1.1,0.009,831973.4,831973.4,23950,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323936,1583135.00
02/05/2017 14:45,2,0.109,ACTIVE,212.38,336.64,59.981,1486323904,"274151322000068","219011344069620",30.02,6.00,0,334.54,497.75,3.4,1.3,0.009,722110.0,722110.0,24465,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323937,1583136.00
02/05/2017 14:45,2,0.160,ALERT,211.93,334.84,59.975,1486323904,"201051344001135","219011344069620",26.98,-0.50,0,298.77,380.22,4.4,2.3,0.004,603603.6,603603.6,24427,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323938,1583137.00
02/05/2017 14:45,2,0.221,ACTIVE,212.38,336.94,59.986,1486323904,"201051344000594","219011344069620",29.38,-1.00,0,332.73,394.95,6.6,4.5,0.013,619817.4,619817.4,24295,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323939,1583138.00
02/05/2017 14:45,2,0.176,ALERT,212.16,335.74,60.023,1486323904,"201051344001203","219011344069620",26.84,-0.50,0,298.17,379.92,4.8,2.7,0.000,612006.5,612006.5,24405,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323941,1583139.00
02/05/2017 14:45,2,0.555,ACTIVE,211.70,338.44,59.986,1486323904,"274151322000054","219011344069620",23.14,5.00,0,330.03,370.00,13.0,10.6,0.075,848480.7,848480.7,23970,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323942,1583140.00
02/05/2017 14:45,2,0.150,ALERT,213.06,300.87,60.028,1486323904,"201051344000867","219011344069620",21.85,-3.00,0,298.77,370.60,3.4,1.3,0.000,606101.3,606101.3,24424,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323944,1583141.00
02/05/2017 14:45,2,0.268,ACTIVE,212.16,336.04,59.975,1486323904,"201051344001093","219011344069620",29.22,0.50,0,332.13,401.86,8.0,5.7,0.018,609235.7,609235.7,24291,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323945,1583142.00
02/05/2017 14:45,2,0.410,ACTIVE,212.83,371.51,59.975,1486323904,"201051344000900","219011344069620",34.47,-1.50,0,334.84,428.01,14.4,11.9,0.093,625473.8,625473.8,23863,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323946,1583143.00
02/05/2017 14:45,2,0.314,ACTIVE,213.06,350.47,59.986,1486323904,"201051344000648","219011344069620",32.50,-3.00,0,334.24,392.85,10.4,8.1,0.031,614944.6,614944.6,23920,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323947,1583144.00
02/05/2017 14:45,2,1.662,ACTIVE,213.06,363.09,59.981,1486323904,"201051344000569","219011344069620",32.60,1.50,0,331.23,442.14,54.9,51.1,0.442,626669.5,626669.5,23855,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323947,1583145.00
02/05/2017 14:45,2,0.396,ACTIVE,212.83,357.38,59.986,1486323904,"201051344000983","219011344069620",33.12,-1.00,0,334.24,420.80,13.3,10.9,0.075,618482.9,618482.9,24030,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323948,1583146.00
02/05/2017 14:45,2,0.152,ALERT,213.06,336.64,59.949,1486323904,"201051344001158","219011344069620",26.72,-3.00,0,299.07,366.10,4.2,2.1,0.000,606741.9,606741.9,24326,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323950,1583147.00
02/05/2017 14:45,2,0.467,ACTIVE,213.51,354.67,59.975,1486323904,"201051344000576","219011344069620",32.74,-2.00,0,336.04,417.79,15.5,13.1,0.080,617793.3,617793.3,23915,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323951,1583148.00
02/05/2017 14:45,2,0.131,ACTIVE,211.70,335.44,59.944,1486323904,"274151322000087","219011344069620",29.58,3.70,0,333.03,375.11,3.9,1.8,0.004,820315.4,820315.4,24230,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486323952,1583149.00
02/05/2017 15:00,2,1.092,ACTIVE,215.32,382.03,59.996,1486324803,"201051344000645","219011344069620",35.13,-1.50,0,336.34,400.06,38.9,35.6,0.292,616888.5,616888.5,23931,0,0,0,L,1122011218,0,122.68,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324804,1583150.00
02/05/2017 15:00,2,1.211,ACTIVE,212.38,399.46,59.986,1486324803,"274151322000085","219011344069620",36.30,5.00,0,330.03,410.58,44.5,41.1,0.292,847089.1,847089.1,23998,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324805,1583151.00
02/05/2017 15:00,2,0.436,ALERT,215.09,359.18,59.981,1486324803,"201051344000633","219011344069620",33.28,-2.00,0,297.87,411.18,14.8,12.3,0.075,605953.8,605953.8,24399,0,0,0,L,1122011218,0,122.91,123.14,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324807,1583152.00
02/05/2017 15:00,2,0.416,ALERT,215.09,374.21,59.996,1486324803,"201051344000469","219011344069620",34.83,-3.50,0,299.07,392.55,14.7,12.2,0.066,608838.3,608838.3,24357,0,0,0,L,1122011218,0,122.01,123.14,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324809,1583153.00
02/05/2017 15:00,2,0.588,ACTIVE,213.29,379.02,59.970,1486324803,"201051344000646","219011344069620",35.21,0.50,0,309.59,394.65,21.1,18.4,0.137,604721.1,604721.1,24303,0,0,0,L,1122011218,0,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324810,1583154.00
02/05/2017 15:00,2,2.467,ACTIVE,212.16,401.56,59.975,1486324803,"274151322000052","219011344069620",36.50,8.50,0,330.33,426.51,91.1,86.0,0.345,876093.5,876093.5,23759,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324810,1583155.00
02/05/2017 15:00,2,0.348,ALERT,213.96,367.30,59.981,1486324803,"201051344000585","219011344069620",34.15,-0.50,0,297.57,381.73,12.1,9.7,0.057,615219.0,615219.0,24429,0,0,0,L,1122011218,0,122.46,122.23,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324812,1583156.00
02/05/2017 15:00,2,5.377,ACTIVE,213.51,393.45,59.954,1486324803,"201051344001230","219011344069620",35.17,4.00,0,331.83,441.54,191.4,182.9,0.879,608465.6,608465.6,24148,0,0,0,L,1122011218,0,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324813,1583157.00
02/05/2017 15:00,2,0.602,ACTIVE,214.19,388.64,59.970,1486324803,"201051344000582","219011344069620",36.16,-0.50,0,317.70,403.67,22.1,19.4,0.128,600019.5,600019.5,24338,0,0,0,L,1122011218,0,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324814,1583158.00
02/05/2017 15:00,2,0.852,ACTIVE,213.29,390.14,59.965,1486324803,"201051344000955","219011344069620",36.22,1.50,0,329.43,406.67,31.3,28.3,0.221,615374.3,615374.3,24280,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324815,1583159.00
02/05/2017 15:00,2,0.520,ACTIVE,212.16,449.05,59.965,1486324803,"274151322000094","219011344069620",42.72,3.30,0,332.73,503.46,22.5,19.8,0.137,721300.0,721300.0,24562,0,0,0,L,1151911521,0,121.33,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324816,1583160.00
02/05/2017 15:00,2,0.742,ACTIVE,215.09,382.93,59.981,1486324803,"201051344000579","219011344069620",35.56,-1.00,0,333.03,396.15,26.8,23.9,0.172,624364.2,624364.2,24255,0,0,0,L,1122011218,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324817,1583161.00
02/05/2017 15:00,2,1.334,ACTIVE,213.51,397.05,59.975,1486324803,"201051344000890","219011344069620",36.44,2.50,0,332.13,419.90,49.3,45.7,0.371,612436.6,612436.6,24331,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324818,1583162.00
02/05/2017 15:00,2,1.686,ACTIVE,213.74,407.87,59.981,1486324803,"201051344000438","219011344069620",37.29,2.00,0,362.49,437.03,63.5,59.4,0.499,613529.2,613529.2,24328,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324819,1583163.00
02/05/2017 15:00,2,0.770,ALERT,213.74,342.05,59.991,1486324803,"201051344000417","219011344069620",23.32,1.00,0,297.26,349.26,18.2,15.7,0.119,596603.2,596603.2,24501,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324820,1583164.00
02/05/2017 15:00,2,1.922,ACTIVE,212.38,349.86,59.970,1486324803,"274151322000083","219011344069620",24.03,5.00,0,329.73,362.49,46.9,43.3,0.331,867571.1,867571.1,23796,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324821,1583165.00
02/05/2017 15:00,2,1.688,ACTIVE,213.29,405.47,59.986,1486324803,"274151322000076","219011344069620",36.38,5.50,0,330.63,416.29,62.1,58.0,0.420,924753.5,924753.5,23906,0,0,0,L,1151911521,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324822,1583166.00
02/05/2017 15:00,2,0.346,ALERT,214.41,369.70,59.986,1486324803,"201051344000868","219011344069620",34.43,-3.00,0,300.57,386.23,12.1,9.7,0.049,607263.6,607263.6,24377,0,0,0,L,1122011218,0,122.01,122.91,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324824,1583167.00
02/05/2017 15:00,2,1.232,ACTIVE,212.38,393.45,59.981,1486324803,"274151322000095","219011344069620",36.12,4.00,0,330.33,409.98,45.1,41.6,0.296,916196.8,916196.8,23979,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324825,1583168.00
02/05/2017 15:00,2,0.363,ALERT,214.87,365.80,59.991,1486324803,"201051344000988","219011344069620",33.99,-2.50,0,297.57,373.31,12.5,10.2,0.057,568958.8,568958.8,24408,0,0,0,L,1122011218,0,122.23,122.91,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324827,1583169.00
02/05/2017 15:00,2,0.406,ALERT,213.51,366.70,59.991,1486324803,"201051344001025","219011344069620",34.15,-1.00,0,297.26,383.83,14.1,11.7,0.066,613404.5,613404.5,24439,0,0,0,L,1122011218,0,122.46,122.01,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324829,1583170.00
02/05/2017 15:00,2,1.178,ACTIVE,214.87,384.13,59.981,1486324803,"201051344000458","219011344069620",35.27,0.00,0,333.63,403.67,42.1,38.7,0.323,617548.4,617548.4,24089,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324830,1583171.00
02/05/2017 15:00,2,7.133,ALERT,215.54,395.85,59.981,1486324803,"201051344000853","219011344069620",35.23,1.50,0,301.77,526.90,254.2,243.5,1.171,616936.0,616936.0,23952,0,0,0,L,1122011218,0,122.91,123.14,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324831,1583172.00
02/05/2017 15:00,2,7.529,ACTIVE,214.19,372.11,59.991,1486324803,"201051344000685","219011344069620",32.24,3.70,0,326.72,440.04,245.8,235.3,1.171,613297.6,613297.6,24211,0,0,0,L,1122011218,0,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324832,1583173.00
02/05/2017 15:00,2,6.359,ACTIVE,213.96,353.17,59.991,1486324803,"201051344000917","219011344069620",22.78,3.70,0,318.30,412.38,146.5,139.5,0.676,609869.7,609869.7,24237,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324833,1583174.00
02/05/2017 15:00,2,7.502,ACTIVE,213.96,369.70,59.981,1486324803,"201051344001145","219011344069620",32.40,3.70,0,326.72,442.44,246.2,235.7,1.127,617054.6,617054.6,24069,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324834,1583175.00
02/05/2017 15:00,2,0.512,ALERT,213.96,381.12,59.986,1486324803,"201051344000651","219011344069620",35.58,-1.00,0,296.96,389.84,18.5,15.9,0.097,608094.7,608094.7,24362,0,0,0,L,1122011218,0,123.14,121.55,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324836,1583176.00
02/05/2017 15:00,2,0.531,ACTIVE,211.93,358.28,59.981,1486324803,"274151322000088","219011344069620",33.16,3.70,0,330.93,367.60,17.9,15.3,0.106,831974.9,831974.9,23951,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324837,1583177.00
02/05/2017 15:00,2,0.512,ACTIVE,213.06,391.94,59.986,1486324803,"274151322000068","219011344069620",36.64,6.00,0,333.93,508.57,19.0,16.4,0.106,722111.7,722111.7,24466,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324838,1583178.00
02/05/2017 15:00,2,0.428,ACTIVE,213.51,370.30,59.975,1486324803,"201051344001135","219011344069620",34.51,0.50,0,297.87,507.66,15.0,12.6,0.084,603605.1,603605.1,24429,0,0,0,L,1122011218,0,122.68,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324839,1583179.00
02/05/2017 15:00,2,0.645,ACTIVE,213.96,383.83,59.975,1486324803,"201051344000594","219011344069620",35.60,-0.50,0,311.99,417.49,23.3,20.6,0.146,619819.4,619819.4,24296,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324840,1583180.00
02/05/2017 15:00,2,0.439,ACTIVE,213.74,374.81,59.991,1486324803,"201051344001203","219011344069620",35.01,0.00,0,297.26,391.34,15.6,13.1,0.084,612008.1,612008.1,24407,0,0,0,L,1122011218,0,123.14,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324841,1583181.00
02/05/2017 15:00,2,2.732,ACTIVE,212.38,348.36,59.991,1486324803,"274151322000054","219011344069620",23.48,5.50,0,327.92,372.11,64.9,60.7,0.438,848487.7,848487.7,23971,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324842,1583182.00
02/05/2017 15:00,2,0.367,ALERT,214.87,348.96,59.986,1486324803,"201051344000867","219011344069620",32.32,-2.00,0,298.47,483.62,12.0,9.7,0.053,606102.4,606102.4,24426,0,0,0,L,1122011218,0,122.68,122.68,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324843,1583183.00
02/05/2017 15:00,2,0.654,ACTIVE,213.74,391.64,59.981,1486324803,"201051344001093","219011344069620",36.52,1.00,0,316.50,404.87,24.3,21.5,0.146,609238.6,609238.6,24292,0,0,0,L,1122011218,0,122.68,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324844,1583184.00
02/05/2017 15:00,2,2.084,ACTIVE,214.64,400.96,59.954,1486324803,"201051344000900","219011344069620",36.12,-1.00,0,348.96,435.83,76.3,71.7,0.636,625482.0,625482.0,23864,0,0,0,L,1122011218,0,122.46,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324845,1583185.00
02/05/2017 15:00,2,1.080,ACTIVE,214.87,381.73,59.965,1486324803,"201051344000648","219011344069620",35.09,-2.50,0,336.34,398.56,38.4,35.2,0.287,614949.1,614949.1,23921,0,0,0,L,1122011218,0,122.01,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324846,1583186.00
02/05/2017 15:00,2,7.182,ALERT,215.09,392.85,59.981,1486324803,"201051344000569","219011344069620",35.09,3.70,0,302.07,519.99,254.6,243.8,1.176,626699.2,626699.2,23856,0,0,0,L,1122011218,0,122.23,123.14,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324848,1583187.00
02/05/2017 15:00,2,1.646,ACTIVE,214.87,400.06,59.981,1486324803,"201051344000983","219011344069620",36.36,-0.50,0,349.86,426.81,60.5,56.5,0.504,618489.7,618489.7,24031,0,0,0,L,1122011218,0,122.46,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324849,1583188.00
02/05/2017 15:00,2,0.443,ALERT,215.09,355.58,60.018,1486324803,"201051344001158","219011344069620",32.90,-2.50,0,299.07,518.79,14.8,12.4,0.088,606743.3,606743.3,24328,0,0,0,L,1122011218,0,122.46,122.68,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324851,1583189.00
02/05/2017 15:00,2,1.801,ACTIVE,215.32,395.55,59.975,1486324803,"201051344000576","219011344069620",35.84,-1.50,0,344.76,425.31,65.4,61.2,0.521,617800.8,617800.8,23916,0,0,0,L,1122011218,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324852,1583190.00
02/05/2017 15:00,2,0.264,ACTIVE,212.16,382.03,59.970,1486324803,"274151322000087","219011344069620",35.90,4.00,0,329.13,390.74,9.6,7.4,0.035,820316.9,820316.9,24231,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486324853,1583191.00
02/05/2017 15:15,2,0.264,ACTIVE,213.51,357.08,59.965,1486325703,"201051344000645","219011344069620",33.18,-1.50,0,334.84,396.75,8.9,6.7,0.027,616892.4,616892.4,23932,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325704,1583192.00
02/05/2017 15:15,2,0.223,ACTIVE,211.93,365.80,59.965,1486325703,"274151322000085","219011344069620",34.13,5.00,0,330.63,405.47,7.7,5.5,0.027,847093.1,847093.1,23999,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325705,1583193.00
02/05/2017 15:15,2,0.178,ALERT,213.51,301.47,59.965,1486325703,"201051344000633","219011344069620",23.58,-2.50,0,297.87,376.92,4.3,2.2,0.000,605955.1,605955.1,24401,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325707,1583194.00
02/05/2017 15:15,2,0.207,ALERT,213.06,302.07,59.970,1486325703,"201051344000469","219011344069620",23.50,-4.00,0,298.77,384.43,4.9,2.8,0.000,608839.8,608839.8,24359,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325709,1583195.00
02/05/2017 15:15,2,0.229,ACTIVE,211.93,336.34,59.965,1486325703,"201051344000646","219011344069620",27.33,0.00,0,332.13,391.34,6.3,4.2,0.004,604723.1,604723.1,24304,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325710,1583196.00
02/05/2017 15:15,2,0.498,ACTIVE,211.48,377.22,59.975,1486325703,"274151322000052","219011344069620",35.17,9.00,0,333.33,415.09,17.8,15.2,0.102,876102.4,876102.4,23760,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325711,1583197.00
02/05/2017 15:15,2,0.148,ALERT,212.16,300.27,59.970,1486325703,"201051344000585","219011344069620",21.91,-0.50,0,297.26,371.81,3.3,1.3,0.000,615219.9,615219.9,24431,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325712,1583198.00
02/05/2017 15:15,2,1.148,ACTIVE,212.16,378.42,59.970,1486325703,"201051344001230","219011344069620",34.57,3.30,0,331.83,434.93,40.2,36.9,0.309,608485.1,608485.1,24149,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325713,1583199.00
02/05/2017 15:15,2,0.221,ACTIVE,212.83,337.54,59.970,1486325703,"201051344000582","219011344069620",29.74,-0.50,0,332.73,397.96,6.7,4.5,0.009,600021.6,600021.6,24339,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325714,1583200.00
02/05/2017 15:15,2,0.285,ACTIVE,211.70,344.45,59.975,1486325703,"201051344000955","219011344069620",31.93,1.50,0,330.63,402.46,9.3,7.1,0.027,615377.5,615377.5,24281,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325715,1583201.00
02/05/2017 15:15,2,0.100,ACTIVE,211.70,335.74,59.959,1486325703,"274151322000094","219011344069620",29.88,3.00,0,332.73,497.14,3.1,1.0,0.009,721301.6,721301.6,24563,0,0,0,L,1151911521,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325716,1583202.00
02/05/2017 15:15,2,0.271,ACTIVE,213.06,337.54,59.975,1486325703,"201051344000579","219011344069620",28.88,-0.50,0,334.24,393.45,8.0,5.8,0.018,624366.9,624366.9,24256,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325717,1583203.00
02/05/2017 15:15,2,0.381,ACTIVE,211.93,370.60,59.981,1486325703,"201051344000890","219011344069620",34.59,2.50,0,331.83,415.39,13.4,11.0,0.049,612441.7,612441.7,24332,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325718,1583204.00
02/05/2017 15:15,2,0.451,ACTIVE,212.38,379.92,59.975,1486325703,"201051344000438","219011344069620",35.44,2.00,0,331.53,431.02,16.2,13.7,0.075,613535.7,613535.7,24329,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325719,1583205.00
02/05/2017 15:15,2,0.299,ACTIVE,212.38,336.34,59.975,1486325703,"201051344000417","219011344069620",22.07,1.00,0,325.82,351.67,6.7,4.5,0.009,596605.0,596605.0,24503,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325720,1583206.00
02/05/2017 15:15,2,0.377,ACTIVE,211.70,337.24,59.965,1486325703,"274151322000083","219011344069620",23.20,5.50,0,330.33,361.89,8.9,6.7,0.057,867575.3,867575.3,23797,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325720,1583207.00
02/05/2017 15:15,2,0.332,ACTIVE,212.38,372.11,59.986,1486325703,"274151322000076","219011344069620",34.55,6.30,0,334.54,414.79,11.6,9.2,0.066,924759.2,924759.2,23907,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325721,1583208.00
02/05/2017 15:15,2,0.156,ALERT,212.83,302.68,60.007,1486325703,"201051344000868","219011344069620",22.15,-3.50,0,299.97,383.53,3.5,1.5,0.000,607264.5,607264.5,24379,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325723,1583209.00
02/05/2017 15:15,2,0.234,ACTIVE,211.70,363.09,59.970,1486325703,"274151322000095","219011344069620",33.75,4.00,0,333.33,405.17,8.0,5.8,0.040,916200.7,916200.7,23980,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325724,1583210.00
02/05/2017 15:15,2,0.146,ALERT,212.83,301.77,59.986,1486325703,"201051344000988","219011344069620",22.80,-3.00,0,297.26,372.41,3.4,1.4,0.000,568959.7,568959.7,24410,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325726,1583211.00
02/05/2017 15:15,2,0.160,ALERT,211.93,299.97,59.981,1486325703,"201051344001025","219011344069620",24.09,-1.50,0,297.26,373.91,4.0,1.9,0.000,613405.6,613405.6,24441,0,0,0,L,1122011218,0,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325728,1583212.00
02/05/2017 15:15,2,0.326,ACTIVE,212.83,352.57,59.970,1486325703,"201051344000458","219011344069620",32.74,0.00,0,333.63,401.86,10.9,8.6,0.035,617552.5,617552.5,24090,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325729,1583213.00
02/05/2017 15:15,2,1.592,ACTIVE,213.51,365.80,59.981,1486325703,"201051344000853","219011344069620",32.98,0.50,0,325.82,446.65,53.1,49.4,0.429,616961.9,616961.9,23954,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325729,1583214.00
02/05/2017 15:15,2,1.525,ACTIVE,212.61,358.88,59.975,1486325703,"201051344000685","219011344069620",32.24,3.30,0,324.32,423.20,49.8,46.2,0.411,613320.9,613320.9,24212,0,0,0,L,1122011218,0,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325730,1583215.00
02/05/2017 15:15,2,1.314,ACTIVE,212.38,372.11,59.965,1486325703,"201051344000917","219011344069620",33.81,3.00,0,319.51,425.01,45.0,41.5,0.354,609886.4,609886.4,24238,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325731,1583216.00
02/05/2017 15:15,2,1.475,ACTIVE,212.38,362.19,59.996,1486325703,"201051344001145","219011344069620",32.62,3.00,0,325.82,425.61,48.8,45.2,0.389,617077.7,617077.7,24070,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325732,1583217.00
02/05/2017 15:15,2,0.201,ALERT,212.38,336.94,59.970,1486325703,"201051344000651","219011344069620",27.67,-1.00,0,297.57,392.25,5.7,3.6,0.004,608096.3,608096.3,24364,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325734,1583218.00
02/05/2017 15:15,2,0.107,ACTIVE,211.48,336.04,59.981,1486325703,"274151322000088","219011344069620",27.85,3.70,0,331.53,364.89,3.1,1.1,0.004,831976.0,831976.0,23952,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325735,1583219.00
02/05/2017 15:15,2,0.111,ACTIVE,212.38,336.04,59.938,1486325703,"274151322000068","219011344069620",29.98,6.00,0,333.33,399.16,3.4,1.3,0.004,722112.9,722112.9,24467,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325736,1583220.00
02/05/2017 15:15,2,0.160,ALERT,211.93,347.16,59.975,1486325703,"201051344001135","219011344069620",27.77,0.50,0,298.17,382.03,4.6,2.5,0.000,603606.3,603606.3,24430,0,0,0,L,1122011218,0,121.78,121.10,0002,-1,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325738,1583221.00
02/05/2017 15:15,2,0.221,ACTIVE,212.61,337.84,59.965,1486325703,"201051344000594","219011344069620",29.30,-1.00,0,332.43,396.45,6.6,4.4,0.013,619821.6,619821.6,24297,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325739,1583222.00
02/05/2017 15:15,2,0.205,ALERT,212.38,322.51,59.970,1486325703,"201051344001203","219011344069620",22.90,-0.50,0,297.87,382.93,4.8,2.7,0.000,612009.3,612009.3,24408,0,0,0,L,1122011218,0,122.23,121.10,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325741,1583223.00
02/05/2017 15:15,2,0.561,ACTIVE,211.70,337.24,59.954,1486325703,"274151322000054","219011344069620",22.88,5.50,0,330.03,370.90,13.0,10.6,0.080,848493.4,848493.4,23972,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325742,1583224.00
