ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 15:15,2,0.146,ALERT,213.29,301.47,59.954,1486325703,"201051344000867","219011344069620",21.63,-2.00,0,298.47,367.00,3.2,1.2,0.000,606103.2,606103.2,24428,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325743,1583225.00
02/05/2017 15:15,2,0.266,ACTIVE,212.16,336.64,59.922,1486325703,"201051344001093","219011344069620",29.30,1.00,0,332.73,399.76,7.9,5.7,0.013,609240.9,609240.9,24293,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325745,1583226.00
02/05/2017 15:15,2,0.408,ACTIVE,213.06,375.11,59.954,1486325703,"201051344000900","219011344069620",34.95,-1.50,0,334.54,429.82,14.5,12.1,0.093,625488.6,625488.6,23865,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325746,1583227.00
02/05/2017 15:15,2,0.312,ACTIVE,213.29,349.56,59.981,1486325703,"201051344000648","219011344069620",32.42,-3.00,0,333.03,396.15,10.3,8.1,0.035,614952.7,614952.7,23922,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325747,1583228.00
02/05/2017 15:15,2,1.652,ACTIVE,213.29,362.19,59.970,1486325703,"201051344000569","219011344069620",32.50,1.50,0,325.82,445.15,54.5,50.6,0.446,626724.2,626724.2,23858,0,0,0,L,1122011218,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325748,1583229.00
02/05/2017 15:15,2,0.398,ACTIVE,213.06,365.19,59.959,1486325703,"201051344000983","219011344069620",33.93,-1.00,0,334.54,422.00,13.7,11.3,0.075,618495.2,618495.2,24032,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325749,1583230.00
02/05/2017 15:15,2,0.152,ALERT,213.29,332.73,59.959,1486325703,"201051344001158","219011344069620",26.38,-3.00,0,299.07,368.50,4.1,2.0,0.000,606744.4,606744.4,24330,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325750,1583231.00
02/05/2017 15:15,2,0.467,ACTIVE,213.51,358.88,59.981,1486325703,"201051344000576","219011344069620",33.22,-2.00,0,334.54,419.60,15.7,13.2,0.080,617806.8,617806.8,23917,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325751,1583232.00
02/05/2017 15:15,2,0.129,ACTIVE,211.93,336.04,59.965,1486325703,"274151322000087","219011344069620",29.28,4.00,0,331.53,386.23,3.9,1.8,0.004,820318.0,820318.0,24232,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486325752,1583233.00
02/05/2017 15:30,2,0.328,ACTIVE,213.29,345.36,59.954,1486326603,"201051344000645","219011344069620",31.95,-1.50,0,335.44,384.43,10.7,8.4,0.044,616894.9,616894.9,23933,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326605,1583234.00
02/05/2017 15:30,2,0.279,ACTIVE,211.70,371.51,59.938,1486326603,"274151322000085","219011344069620",34.61,4.50,0,333.93,399.16,9.9,7.7,0.049,847095.4,847095.4,24000,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326606,1583235.00
02/05/2017 15:30,2,0.197,ALERT,213.51,340.55,59.965,1486326603,"201051344000633","219011344069620",27.83,-2.50,0,298.17,382.63,5.6,3.5,0.009,605956.1,605956.1,24403,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326608,1583236.00
02/05/2017 15:30,2,0.215,ALERT,213.06,338.44,59.959,1486326603,"201051344000469","219011344069620",27.29,-4.00,0,298.77,376.01,6.0,3.8,0.000,608840.8,608840.8,24361,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326609,1583237.00
02/05/2017 15:30,2,0.244,ALERT,211.93,336.94,59.959,1486326603,"201051344000646","219011344069620",30.28,0.00,0,298.17,379.32,7.5,5.3,0.018,604724.5,604724.5,24305,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326611,1583238.00
02/05/2017 15:30,2,0.623,ACTIVE,211.48,379.32,59.996,1486326603,"274151322000052","219011344069620",35.36,7.70,0,332.73,415.99,22.2,19.6,0.137,876108.0,876108.0,23761,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326612,1583239.00
02/05/2017 15:30,2,0.166,ALERT,212.38,331.23,59.959,1486326603,"201051344000585","219011344069620",26.02,-1.00,0,297.57,426.21,4.4,2.3,0.000,615220.5,615220.5,24433,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326614,1583240.00
02/05/2017 15:30,2,1.506,ACTIVE,212.16,382.33,59.965,1486326603,"201051344001230","219011344069620",34.65,2.50,0,358.58,422.90,52.8,49.0,0.420,608498.3,608498.3,24150,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326615,1583241.00
02/05/2017 15:30,2,0.258,ACTIVE,212.61,337.24,60.002,1486326603,"201051344000582","219011344069620",30.20,-1.00,0,316.50,392.25,7.9,5.7,0.018,600023.2,600023.2,24340,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326616,1583242.00
02/05/2017 15:30,2,0.336,ACTIVE,211.70,357.98,59.996,1486326603,"201051344000955","219011344069620",33.28,1.00,0,332.73,397.05,11.4,9.1,0.044,615379.9,615379.9,24282,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326617,1583243.00
02/05/2017 15:30,2,0.129,ACTIVE,211.70,336.94,59.933,1486326603,"274151322000094","219011344069620",30.47,2.50,0,333.63,472.50,4.0,1.9,0.022,721302.3,721302.3,24564,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326617,1583244.00
02/05/2017 15:30,2,0.295,ACTIVE,213.06,337.84,59.981,1486326603,"201051344000579","219011344069620",30.89,-1.00,0,332.13,381.73,9.2,7.0,0.027,624368.9,624368.9,24257,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326618,1583245.00
02/05/2017 15:30,2,0.453,ACTIVE,211.93,377.82,60.002,1486326603,"201051344000890","219011344069620",35.27,2.00,0,331.83,403.97,16.2,13.7,0.080,612445.3,612445.3,24333,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326619,1583246.00
02/05/2017 15:30,2,0.547,ACTIVE,212.61,375.11,59.981,1486326603,"201051344000438","219011344069620",34.87,1.50,0,332.43,415.39,19.4,16.8,0.106,613540.2,613540.2,24330,0,0,0,L,1122011218,0,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326620,1583247.00
02/05/2017 15:30,2,0.336,ALERT,212.61,336.94,59.970,1486326603,"201051344000417","219011344069620",22.28,0.50,0,297.26,343.55,7.6,5.4,0.018,596606.4,596606.4,24504,0,0,0,L,1122011218,0,121.78,121.33,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326622,1583248.00
02/05/2017 15:30,2,0.486,ACTIVE,211.93,339.04,59.965,1486326603,"274151322000083","219011344069620",23.28,5.00,0,330.33,351.67,11.4,9.1,0.062,867577.9,867577.9,23798,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326623,1583249.00
02/05/2017 15:30,2,0.412,ACTIVE,212.38,377.82,59.970,1486326603,"274151322000076","219011344069620",35.15,6.00,0,333.93,406.07,14.7,12.3,0.093,924762.7,924762.7,23908,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326624,1583250.00
02/05/2017 15:30,2,0.166,ALERT,212.61,324.32,59.922,1486326603,"201051344000868","219011344069620",25.09,-3.50,0,300.27,443.04,4.2,2.2,0.000,607265.1,607265.1,24381,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326626,1583251.00
02/05/2017 15:30,2,0.299,ACTIVE,211.70,366.40,59.975,1486326603,"274151322000095","219011344069620",34.01,3.70,0,333.93,395.25,10.3,8.0,0.053,916203.0,916203.0,23981,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326627,1583252.00
02/05/2017 15:30,2,0.160,ALERT,212.83,341.75,59.959,1486326603,"201051344000988","219011344069620",27.12,-2.50,0,297.26,359.48,4.5,2.4,0.000,568960.3,568960.3,24412,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326629,1583253.00
02/05/2017 15:30,2,0.184,ALERT,211.93,336.04,59.975,1486326603,"201051344001025","219011344069620",28.33,-1.50,0,297.87,382.93,5.3,3.2,0.004,613406.4,613406.4,24443,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326630,1583254.00
02/05/2017 15:30,2,0.367,ACTIVE,212.61,361.29,59.959,1486326603,"201051344000458","219011344069620",33.70,0.00,0,334.24,386.83,12.6,10.2,0.053,617555.4,617555.4,24091,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326631,1583255.00
02/05/2017 15:30,2,1.986,ACTIVE,213.51,366.10,59.954,1486326603,"201051344000853","219011344069620",32.60,0.00,0,334.24,414.19,65.6,61.4,0.539,616979.5,616979.5,23955,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326632,1583256.00
02/05/2017 15:30,2,1.932,ACTIVE,212.38,365.80,59.970,1486326603,"201051344000685","219011344069620",32.64,2.00,0,330.33,406.37,63.9,59.7,0.530,613337.1,613337.1,24213,0,0,0,L,1122011218,0,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326633,1583257.00
02/05/2017 15:30,2,1.684,ACTIVE,212.16,378.72,59.975,1486326603,"201051344000917","219011344069620",34.13,3.00,0,335.44,416.59,58.3,54.3,0.473,609901.0,609901.0,24239,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326634,1583258.00
02/05/2017 15:30,2,1.924,ACTIVE,212.38,362.19,59.965,1486326603,"201051344001145","219011344069620",32.34,2.00,0,333.33,406.07,63.0,58.9,0.513,617093.7,617093.7,24071,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326635,1583259.00
02/05/2017 15:30,2,0.230,ACTIVE,212.16,336.64,59.975,1486326603,"201051344000651","219011344069620",29.30,-1.50,0,297.26,386.23,6.9,4.7,0.009,608097.5,608097.5,24366,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326636,1583260.00
02/05/2017 15:30,2,0.131,ACTIVE,211.03,334.84,59.981,1486326603,"274151322000088","219011344069620",30.24,3.00,0,331.83,354.07,4.0,1.9,0.013,831976.6,831976.6,23953,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326637,1583261.00
02/05/2017 15:30,2,0.139,ACTIVE,212.16,336.34,59.970,1486326603,"274151322000068","219011344069620",30.51,5.00,0,334.24,440.64,4.3,2.3,0.018,722113.6,722113.6,24468,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326638,1583262.00
02/05/2017 15:30,2,0.184,ACTIVE,211.93,335.44,60.007,1486326603,"201051344001135","219011344069620",28.51,0.00,0,297.87,376.01,5.3,3.2,0.004,603607.1,603607.1,24432,0,0,0,L,1122011218,0,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326639,1583263.00
02/05/2017 15:30,2,0.244,ACTIVE,212.38,337.24,59.970,1486326603,"201051344000594","219011344069620",30.85,-1.00,0,311.39,387.14,7.7,5.5,0.018,619823.0,619823.0,24298,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326640,1583264.00
02/05/2017 15:30,2,0.199,ACTIVE,212.16,336.64,59.965,1486326603,"201051344001203","219011344069620",28.29,-1.00,0,297.57,370.90,5.8,3.6,0.013,612010.2,612010.2,24410,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326641,1583265.00
02/05/2017 15:30,2,0.701,ACTIVE,211.25,336.94,59.970,1486326603,"274151322000054","219011344069620",23.06,4.50,0,329.13,357.98,16.4,13.9,0.106,848497.2,848497.2,23973,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326642,1583266.00
02/05/2017 15:30,2,0.168,ALERT,213.06,301.47,60.007,1486326603,"201051344000867","219011344069620",22.90,-2.50,0,299.07,403.37,3.9,1.9,0.000,606103.8,606103.8,24430,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326644,1583267.00
02/05/2017 15:30,2,0.299,ACTIVE,212.16,342.35,59.970,1486326603,"201051344001093","219011344069620",31.65,0.50,0,319.21,395.85,9.6,7.4,0.022,609242.8,609242.8,24294,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326644,1583268.00
02/05/2017 15:30,2,0.494,ACTIVE,212.83,379.62,59.965,1486326603,"201051344000900","219011344069620",35.23,-1.50,0,334.54,413.29,17.7,15.2,0.124,625492.9,625492.9,23866,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326645,1583269.00
02/05/2017 15:30,2,0.340,ACTIVE,213.06,361.59,59.970,1486326603,"201051344000648","219011344069620",33.58,-3.00,0,334.24,383.83,11.6,9.3,0.044,614955.3,614955.3,23923,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326646,1583270.00
02/05/2017 15:30,2,2.018,ACTIVE,213.06,366.70,60.007,1486326603,"201051344000569","219011344069620",32.54,1.00,0,333.33,412.98,66.5,62.3,0.544,626741.8,626741.8,23859,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326647,1583271.00
02/05/2017 15:30,2,0.473,ACTIVE,213.06,363.39,59.996,1486326603,"201051344000983","219011344069620",33.64,-1.00,0,334.54,407.87,16.1,13.6,0.102,618499.0,618499.0,24033,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326648,1583272.00
02/05/2017 15:30,2,0.199,ALERT,213.06,338.14,59.970,1486326603,"201051344001158","219011344069620",24.51,-3.00,0,299.37,518.79,5.0,2.9,0.000,606745.2,606745.2,24332,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326650,1583273.00
02/05/2017 15:30,2,0.539,ACTIVE,213.29,365.19,59.965,1486326603,"201051344000576","219011344069620",33.85,-2.00,0,334.54,405.17,18.5,15.9,0.102,617811.1,617811.1,23918,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326651,1583274.00
02/05/2017 15:30,2,0.156,ACTIVE,211.70,335.44,59.959,1486326603,"274151322000087","219011344069620",30.00,3.70,0,327.92,376.31,4.8,2.7,0.009,820318.7,820318.7,24233,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486326652,1583275.00
02/05/2017 15:45,2,0.906,ACTIVE,214.87,374.81,59.970,1486327503,"201051344000645","219011344069620",34.51,-0.50,0,335.44,394.05,31.7,28.6,0.221,616899.9,616899.9,23934,0,0,0,L,1122011218,0,122.68,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327504,1583276.00
02/05/2017 15:45,2,0.984,ACTIVE,212.38,392.85,59.991,1486327503,"274151322000085","219011344069620",36.06,5.50,0,333.63,405.77,35.8,32.6,0.225,847100.9,847100.9,24001,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327505,1583277.00
02/05/2017 15:45,2,0.354,ACTIVE,214.64,370.30,59.981,1486327503,"201051344000633","219011344069620",34.39,-1.50,0,297.26,378.12,12.3,10.0,0.057,605957.9,605957.9,24405,0,0,0,L,1122011218,0,122.68,122.91,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327506,1583278.00
02/05/2017 15:45,2,0.371,ACTIVE,214.64,354.67,59.981,1486327503,"201051344000469","219011344069620",32.82,-3.00,0,298.17,370.90,12.3,9.9,0.049,608842.6,608842.6,24363,0,0,0,L,1122011218,0,122.01,123.14,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327507,1583279.00
02/05/2017 15:45,2,0.484,ACTIVE,213.29,376.92,59.970,1486327503,"201051344000646","219011344069620",35.09,1.00,0,331.53,393.45,17.2,14.6,0.097,604727.3,604727.3,24307,0,0,0,L,1122011218,0,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327508,1583280.00
02/05/2017 15:45,2,2.041,ACTIVE,211.93,400.06,59.970,1486327503,"274151322000052","219011344069620",36.20,9.00,0,332.73,425.61,74.8,70.3,0.521,876120.1,876120.1,23762,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327509,1583281.00
02/05/2017 15:45,2,0.311,ACTIVE,213.74,356.78,59.954,1486327503,"201051344000585","219011344069620",33.12,0.00,0,297.57,531.11,10.5,8.2,0.035,615222.0,615222.0,24435,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327510,1583282.00
02/05/2017 15:45,2,4.783,ACTIVE,213.51,386.83,59.970,1486327503,"201051344001230","219011344069620",34.69,6.00,0,345.66,436.13,168.2,160.5,0.778,608527.1,608527.1,24151,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327511,1583283.00
02/05/2017 15:45,2,0.484,ACTIVE,214.19,387.14,59.991,1486327503,"201051344000582","219011344069620",36.12,0.50,0,332.13,400.66,17.8,15.2,0.093,600026.1,600026.1,24341,0,0,0,L,1122011218,0,122.68,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327512,1583284.00
02/05/2017 15:45,2,0.703,ACTIVE,213.29,386.83,59.981,1486327503,"201051344000955","219011344069620",35.98,2.00,0,332.13,401.26,25.8,22.9,0.164,615384.2,615384.2,24283,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327513,1583285.00
02/05/2017 15:45,2,0.367,ACTIVE,212.16,490.83,59.975,1486327503,"274151322000094","219011344069620",47.17,3.30,0,333.63,495.94,17.5,15.0,0.093,721304.7,721304.7,24565,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327513,1583286.00
02/05/2017 15:45,2,0.625,ACTIVE,214.41,377.82,59.970,1486327503,"201051344000579","219011344069620",35.07,0.00,0,332.73,391.04,22.2,19.6,0.137,624372.4,624372.4,24258,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327514,1583287.00
02/05/2017 15:45,2,1.100,ACTIVE,213.51,390.74,59.965,1486327503,"201051344000890","219011344069620",35.98,3.30,0,331.83,412.38,40.1,36.8,0.292,612452.2,612452.2,24334,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327515,1583288.00
02/05/2017 15:45,2,1.375,ACTIVE,213.96,399.16,59.975,1486327503,"201051344000438","219011344069620",36.60,2.50,0,366.40,428.61,51.0,47.3,0.389,613549.1,613549.1,24331,0,0,0,L,1122011218,0,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327516,1583289.00
02/05/2017 15:45,2,0.639,ACTIVE,213.74,340.85,59.996,1486327503,"201051344000417","219011344069620",23.22,1.50,0,332.13,347.76,15.1,12.6,0.093,596608.9,596608.9,24506,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327517,1583290.00
02/05/2017 15:45,2,1.539,ACTIVE,212.16,343.85,59.970,1486327503,"274151322000083","219011344069620",24.09,5.00,0,329.73,358.58,37.7,34.5,0.252,867583.8,867583.8,23799,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327518,1583291.00
02/05/2017 15:45,2,1.354,ACTIVE,212.83,395.55,59.975,1486327503,"274151322000076","219011344069620",36.20,7.00,0,334.24,414.79,49.7,46.0,0.336,924770.7,924770.7,23909,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327519,1583292.00
02/05/2017 15:45,2,0.307,ACTIVE,213.96,347.76,59.975,1486327503,"201051344000868","219011344069620",32.18,-2.50,0,299.67,508.87,10.1,7.8,0.035,607266.5,607266.5,24383,0,0,0,L,1122011218,0,121.78,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327520,1583293.00
02/05/2017 15:45,2,0.977,ACTIVE,211.93,385.33,59.965,1486327503,"274151322000095","219011344069620",35.64,4.50,0,330.63,403.67,35.2,32.1,0.230,916208.6,916208.6,23982,0,0,0,L,1151911521,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327521,1583294.00
02/05/2017 15:45,2,0.311,ACTIVE,214.19,356.18,59.975,1486327503,"201051344000988","219011344069620",33.00,-2.00,0,296.96,368.80,10.4,8.2,0.049,568961.8,568961.8,24414,0,0,0,L,1122011218,0,122.01,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327522,1583295.00
02/05/2017 15:45,2,0.338,ACTIVE,213.06,341.75,59.975,1486327503,"201051344001025","219011344069620",31.63,-0.50,0,297.26,375.11,10.8,8.5,0.044,613408.2,613408.2,24445,0,0,0,L,1122011218,0,122.23,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327523,1583296.00
02/05/2017 15:45,2,0.943,ACTIVE,214.19,377.52,59.975,1486327503,"201051344000458","219011344069620",34.83,0.50,0,334.24,397.05,33.2,30.2,0.247,617561.0,617561.0,24092,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327524,1583297.00
02/05/2017 15:45,2,6.848,ACTIVE,214.87,373.01,60.012,1486327503,"201051344000853","219011344069620",32.70,5.00,0,324.92,430.12,226.7,216.9,1.052,617018.7,617018.7,23956,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327525,1583298.00
02/05/2017 15:45,2,5.957,ACTIVE,213.74,368.50,59.970,1486327503,"201051344000685","219011344069620",32.52,6.30,0,323.72,422.00,196.0,187.3,0.928,613372.2,613372.2,24214,0,0,0,L,1122011218,0,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327526,1583299.00
02/05/2017 15:45,2,5.232,ACTIVE,213.96,381.73,59.975,1486327503,"201051344000917","219011344069620",33.99,7.00,0,334.84,432.82,180.2,172.0,0.844,609933.2,609933.2,24240,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327527,1583300.00
02/05/2017 15:45,2,6.027,ACTIVE,213.51,367.00,59.954,1486327503,"201051344001145","219011344069620",32.24,6.30,0,327.62,424.41,196.7,187.9,0.906,617128.9,617128.9,24072,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327528,1583301.00
02/05/2017 15:45,2,0.283,ACTIVE,213.51,386.23,59.970,1486327503,"201051344000651","219011344069620",36.26,-0.50,0,313.80,393.15,10.4,8.1,0.031,608099.2,608099.2,24367,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327529,1583302.00
02/05/2017 15:45,2,0.410,ACTIVE,211.70,353.77,59.970,1486327503,"274151322000088","219011344069620",32.62,3.70,0,332.13,371.51,13.6,11.2,0.075,831978.5,831978.5,23954,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327530,1583303.00
02/05/2017 15:45,2,0.281,ACTIVE,212.61,492.34,59.970,1486327503,"274151322000068","219011344069620",47.25,7.00,0,334.54,501.35,13.2,10.8,0.066,722115.7,722115.7,24469,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327530,1583304.00
02/05/2017 15:45,2,0.350,ALERT,213.29,368.20,59.965,1486327503,"201051344001135","219011344069620",34.37,1.00,0,298.17,380.82,12.2,9.8,0.057,603609.0,603609.0,24433,0,0,0,L,1122011218,0,122.46,121.78,0002,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327532,1583305.00
02/05/2017 15:45,2,0.531,ACTIVE,213.51,370.60,59.991,1486327503,"201051344000594","219011344069620",34.33,-0.50,0,330.63,405.77,18.5,15.9,0.106,619825.5,619825.5,24299,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327533,1583306.00
02/05/2017 15:45,2,0.363,ALERT,213.51,356.78,59.975,1486327503,"201051344001203","219011344069620",33.16,0.50,0,298.17,384.73,12.3,9.9,0.062,612012.2,612012.2,24411,0,0,0,L,1122011218,0,123.14,121.55,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327535,1583307.00
02/05/2017 15:45,2,2.145,ACTIVE,212.16,354.97,59.986,1486327503,"274151322000054","219011344069620",23.48,5.50,0,330.03,367.30,50.9,47.2,0.349,848506.0,848506.0,23974,0,0,0,L,1151911521,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327536,1583308.00
02/05/2017 15:45,2,0.291,ACTIVE,214.19,358.88,59.975,1486327503,"201051344000867","219011344069620",33.44,-1.50,0,298.47,420.80,9.9,7.6,0.035,606105.2,606105.2,24432,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327537,1583309.00
02/05/2017 15:45,2,0.541,ACTIVE,213.51,372.11,59.965,1486327503,"201051344001093","219011344069620",34.59,1.50,0,332.73,408.48,19.0,16.4,0.088,609246.1,609246.1,24295,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327538,1583310.00
02/05/2017 15:45,2,1.629,ACTIVE,214.19,395.25,59.975,1486327503,"201051344000900","219011344069620",35.88,-1.00,0,361.89,427.41,59.3,55.3,0.491,625503.1,625503.1,23867,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327539,1583311.00
02/05/2017 15:45,2,0.855,ACTIVE,214.19,375.71,59.970,1486327503,"201051344000648","219011344069620",34.67,-2.00,0,334.24,392.85,30.1,27.1,0.203,614960.5,614960.5,23924,0,0,0,L,1122011218,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327540,1583312.00
02/05/2017 15:45,2,6.748,ACTIVE,214.41,372.41,59.991,1486327503,"201051344000569","219011344069620",32.60,5.00,0,331.83,428.61,222.9,213.2,1.039,626781.4,626781.4,23860,0,0,0,L,1122011218,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327541,1583313.00
02/05/2017 15:45,2,1.289,ACTIVE,214.41,391.94,59.975,1486327503,"201051344000983","219011344069620",35.96,0.00,0,355.58,419.00,46.9,43.4,0.380,618507.2,618507.2,24034,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327541,1583314.00
02/05/2017 15:45,2,0.240,ACTIVE,214.19,370.60,59.991,1486327503,"201051344001158","219011344069620",34.63,-2.00,0,298.77,375.11,8.4,6.2,0.031,606746.8,606746.8,24334,0,0,0,L,1122011218,0,122.01,122.46,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327542,1583315.00
02/05/2017 15:45,2,1.355,ACTIVE,214.64,392.25,59.965,1486327503,"201051344000576","219011344069620",35.88,-1.00,0,352.27,417.49,49.3,45.6,0.376,617819.8,617819.8,23919,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327543,1583316.00
02/05/2017 15:45,2,0.424,ACTIVE,212.16,365.49,59.986,1486327503,"274151322000087","219011344069620",33.81,4.00,0,333.33,385.03,14.5,12.1,0.084,820320.9,820320.9,24234,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486327544,1583317.00
02/05/2017 16:00,2,0.738,ACTIVE,214.19,376.31,59.981,1486328403,"201051344000645","219011344069620",34.77,-1.00,0,335.44,391.04,26.0,23.2,0.177,616903.6,616903.6,23935,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328405,1583318.00
02/05/2017 16:00,2,0.795,ACTIVE,211.93,392.85,60.002,1486328403,"274151322000085","219011344069620",36.20,5.00,0,334.24,400.66,29.1,26.1,0.177,847104.8,847104.8,24002,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328406,1583319.00
02/05/2017 16:00,2,0.332,ALERT,213.96,340.55,60.002,1486328403,"201051344000633","219011344069620",29.84,-2.00,0,297.26,528.70,10.1,7.8,0.044,605959.2,605959.2,24406,0,0,0,L,1122011218,0,122.23,122.23,0002,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328407,1583320.00
02/05/2017 16:00,2,0.330,ALERT,213.74,339.65,59.986,1486328403,"201051344000469","219011344069620",31.33,-3.50,0,298.17,362.19,10.5,8.2,0.027,608844.1,608844.1,24364,0,0,0,L,1122011218,0,121.55,122.46,0002,-6,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328409,1583321.00
02/05/2017 16:00,2,0.416,ACTIVE,212.38,372.71,59.986,1486328403,"201051344000646","219011344069620",34.65,1.00,0,331.23,392.55,14.6,12.2,0.075,604729.3,604729.3,24308,0,0,0,L,1122011218,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328410,1583322.00
02/05/2017 16:00,2,1.658,ACTIVE,211.48,401.56,59.991,1486328403,"274151322000052","219011344069620",36.38,9.00,0,365.49,419.90,61.1,57.0,0.415,876129.2,876129.2,23763,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328411,1583323.00
02/05/2017 16:00,2,0.268,ALERT,212.83,338.14,59.991,1486328403,"201051344000585","219011344069620",31.13,0.00,0,297.26,362.49,8.5,6.2,0.027,615223.0,615223.0,24436,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328413,1583324.00
02/05/2017 16:00,2,4.027,ACTIVE,212.38,385.33,59.996,1486328403,"201051344001230","219011344069620",34.93,4.50,0,331.23,424.41,142.6,135.7,0.663,608548.5,608548.5,24152,0,0,0,L,1122011218,0,122.23,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328414,1583325.00
02/05/2017 16:00,2,0.426,ACTIVE,213.29,383.23,59.981,1486328403,"201051344000582","219011344069620",35.74,0.50,0,332.73,400.06,15.4,13.0,0.071,600028.2,600028.2,24342,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328415,1583326.00
02/05/2017 16:00,2,0.602,ACTIVE,212.16,380.82,59.975,1486328403,"201051344000955","219011344069620",35.42,1.50,0,331.23,397.35,21.6,18.9,0.128,615387.5,615387.5,24284,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328415,1583327.00
02/05/2017 16:00,2,0.264,ACTIVE,211.48,492.03,59.991,1486328403,"274151322000094","219011344069620",47.35,3.70,0,333.33,499.85,13.0,10.7,0.066,721306.3,721306.3,24566,0,0,0,L,1151911521,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328416,1583328.00
02/05/2017 16:00,2,0.520,ACTIVE,213.74,371.81,60.028,1486328403,"201051344000579","219011344069620",34.57,0.00,0,333.33,388.64,18.2,15.7,0.093,624375.2,624375.2,24259,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328417,1583329.00
02/05/2017 16:00,2,0.895,ACTIVE,212.38,389.84,59.975,1486328403,"201051344000890","219011344069620",36.14,3.30,0,331.23,406.97,32.8,29.7,0.225,612457.4,612457.4,24335,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328418,1583330.00
02/05/2017 16:00,2,1.117,ACTIVE,212.61,398.56,59.986,1486328403,"201051344000438","219011344069620",36.84,2.50,0,331.53,421.40,41.8,38.4,0.309,613555.7,613555.7,24332,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328419,1583331.00
02/05/2017 16:00,2,0.549,ACTIVE,212.83,338.14,59.996,1486328403,"201051344000417","219011344069620",23.30,1.50,0,332.73,348.66,12.9,10.6,0.062,596610.8,596610.8,24507,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328420,1583332.00
02/05/2017 16:00,2,1.260,ACTIVE,211.48,345.06,59.986,1486328403,"274151322000083","219011344069620",24.23,5.00,0,329.43,356.48,30.8,27.8,0.212,867588.2,867588.2,23800,0,0,0,L,1151911521,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328421,1583333.00
02/05/2017 16:00,2,1.125,ACTIVE,212.38,396.45,60.002,1486328403,"274151322000076","219011344069620",36.20,6.70,0,331.53,409.38,41.3,37.9,0.274,924776.6,924776.6,23910,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328422,1583334.00
02/05/2017 16:00,2,0.271,ALERT,213.29,339.65,59.996,1486328403,"201051344000868","219011344069620",31.35,-3.00,0,299.37,359.78,8.7,6.4,0.027,607267.5,607267.5,24384,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328424,1583335.00
02/05/2017 16:00,2,0.793,ACTIVE,211.48,388.94,59.981,1486328403,"274151322000095","219011344069620",35.88,4.50,0,333.93,397.96,28.8,25.9,0.181,916212.6,916212.6,23983,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328425,1583336.00
02/05/2017 16:00,2,0.271,ALERT,213.51,345.36,60.002,1486328403,"201051344000988","219011344069620",31.79,-2.00,0,296.36,362.79,8.8,6.6,0.035,568962.8,568962.8,24415,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328427,1583337.00
02/05/2017 16:00,2,0.297,ALERT,212.38,356.78,59.991,1486328403,"201051344001025","219011344069620",33.20,-0.50,0,297.26,372.71,10.0,7.7,0.031,613409.3,613409.3,24446,0,0,0,L,1122011218,0,121.78,121.55,0002,-3,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328428,1583338.00
02/05/2017 16:00,2,0.795,ACTIVE,213.74,376.31,59.986,1486328403,"201051344000458","219011344069620",34.83,0.50,0,333.33,392.25,28.2,25.3,0.194,617565.2,617565.2,24093,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328429,1583339.00
02/05/2017 16:00,2,5.662,ACTIVE,214.19,370.60,59.991,1486328403,"201051344000853","219011344069620",32.88,2.00,0,328.22,419.60,188.5,180.0,0.879,617046.9,617046.9,23957,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328430,1583340.00
02/05/2017 16:00,2,4.834,ACTIVE,212.83,368.50,59.986,1486328403,"201051344000685","219011344069620",32.74,6.00,0,322.21,410.58,160.2,152.7,0.760,613397.3,613397.3,24215,0,0,0,L,1122011218,0,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328431,1583341.00
02/05/2017 16:00,2,4.170,ACTIVE,212.83,384.13,59.986,1486328403,"201051344000917","219011344069620",34.61,5.00,0,331.53,422.00,146.1,139.1,0.694,609956.2,609956.2,24241,0,0,0,L,1122011218,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328432,1583342.00
02/05/2017 16:00,2,4.734,ACTIVE,212.83,369.10,59.991,1486328403,"201051344001145","219011344069620",33.00,5.00,0,326.72,412.38,158.2,150.8,0.729,617153.9,617153.9,24073,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328433,1583343.00
02/05/2017 16:00,2,0.350,ALERT,212.61,338.44,60.028,1486328403,"201051344000651","219011344069620",31.01,-0.50,0,296.96,391.04,11.0,8.7,0.049,608100.8,608100.8,24368,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328435,1583344.00
02/05/2017 16:00,2,0.281,ACTIVE,211.48,341.15,60.012,1486328403,"274151322000088","219011344069620",31.59,3.30,0,332.13,357.08,9.0,6.8,0.040,831979.8,831979.8,23955,0,0,0,L,1151911521,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328436,1583345.00
02/05/2017 16:00,2,0.227,ACTIVE,212.61,423.50,59.986,1486328403,"274151322000068","219011344069620",40.12,7.00,0,333.93,495.34,9.2,6.9,0.035,722117.0,722117.0,24470,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328437,1583346.00
02/05/2017 16:00,2,0.258,ALERT,212.16,357.38,59.991,1486328403,"201051344001135","219011344069620",33.26,0.50,0,298.17,374.81,8.7,6.5,0.027,603610.2,603610.2,24435,0,0,0,L,1122011218,0,122.01,121.10,0002,-1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328438,1583347.00
02/05/2017 16:00,2,0.408,ACTIVE,213.29,377.82,59.970,1486328403,"201051344000594","219011344069620",35.25,-0.50,0,332.73,392.85,14.6,12.2,0.075,619827.7,619827.7,24300,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328439,1583348.00
02/05/2017 16:00,2,0.293,ALERT,212.61,344.15,59.996,1486328403,"201051344001203","219011344069620",31.87,0.50,0,297.87,379.32,9.5,7.3,0.035,612013.6,612013.6,24413,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328441,1583349.00
02/05/2017 16:00,2,1.643,ACTIVE,211.70,340.85,59.991,1486328403,"274151322000054","219011344069620",23.70,5.00,0,328.82,363.39,39.6,36.3,0.270,848512.2,848512.2,23975,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328442,1583350.00
02/05/2017 16:00,2,0.242,ALERT,213.74,345.96,59.996,1486328403,"201051344000867","219011344069620",32.05,-2.00,0,297.87,417.79,7.9,5.7,0.018,606106.1,606106.1,24433,0,0,0,L,1122011218,0,122.23,121.78,0002,-5,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328444,1583351.00
02/05/2017 16:00,2,0.436,ACTIVE,212.38,379.62,59.986,1486328403,"201051344001093","219011344069620",35.42,2.00,0,332.43,403.67,15.7,13.2,0.071,609248.6,609248.6,24296,0,0,0,L,1122011218,0,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328445,1583352.00
02/05/2017 16:00,2,1.305,ACTIVE,213.74,393.75,59.996,1486328403,"201051344000900","219011344069620",36.08,-1.00,0,351.97,420.20,47.8,44.2,0.384,625510.1,625510.1,23868,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328446,1583353.00
02/05/2017 16:00,2,0.709,ACTIVE,213.74,373.01,59.991,1486328403,"201051344000648","219011344069620",34.51,-2.00,0,334.24,388.04,24.8,22.0,0.164,614964.2,614964.2,23925,0,0,0,L,1122011218,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328447,1583354.00
02/05/2017 16:00,2,5.494,ACTIVE,213.96,370.90,59.965,1486328403,"201051344000569","219011344069620",32.82,3.70,0,330.03,421.40,182.6,174.3,0.857,626809.1,626809.1,23861,0,0,0,L,1122011218,0,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328448,1583355.00
02/05/2017 16:00,2,1.051,ACTIVE,213.96,392.25,59.959,1486328403,"201051344000983","219011344069620",36.22,-0.50,0,334.24,413.59,38.6,35.3,0.305,618513.0,618513.0,24035,0,0,0,L,1122011218,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328449,1583356.00
02/05/2017 16:00,2,0.305,ALERT,214.19,339.34,59.991,1486328403,"201051344001158","219011344069620",30.97,-2.50,0,299.07,395.25,9.7,7.4,0.044,606747.8,606747.8,24335,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328450,1583357.00
02/05/2017 16:00,2,1.146,ACTIVE,214.19,390.44,60.007,1486328403,"201051344000576","219011344069620",35.90,-1.00,0,333.63,410.88,41.7,38.4,0.305,617826.1,617826.1,23920,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328451,1583358.00
02/05/2017 16:00,2,0.355,ACTIVE,211.93,362.19,59.981,1486328403,"274151322000087","219011344069620",33.54,4.00,0,332.73,372.11,12.1,9.7,0.066,820322.4,820322.4,24235,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486328452,1583359.00
02/05/2017 16:15,2,0.293,ACTIVE,213.51,357.08,59.991,1486329304,"201051344000645","219011344069620",33.22,-1.00,0,333.63,387.74,9.9,7.6,0.040,616905.8,616905.8,23936,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329305,1583360.00
02/05/2017 16:15,2,0.254,ACTIVE,211.70,375.71,59.991,1486329304,"274151322000085","219011344069620",35.05,4.50,0,331.83,402.16,9.0,6.8,0.044,847106.9,847106.9,24003,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329306,1583361.00
02/05/2017 16:15,2,0.195,ALERT,213.51,301.77,59.959,1486329304,"201051344000633","219011344069620",23.32,-2.50,0,297.26,361.29,4.6,2.5,0.000,605959.9,605959.9,24408,0,0,0,L,1122011218,0,122.01,122.23,0002,-2,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329308,1583362.00
02/05/2017 16:15,2,0.209,ALERT,213.06,302.37,59.991,1486329304,"201051344000469","219011344069620",24.01,-4.00,0,298.17,346.26,5.1,3.0,0.000,608844.9,608844.9,24366,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329310,1583363.00
02/05/2017 16:15,2,0.232,ACTIVE,211.48,336.34,59.981,1486329304,"201051344000646","219011344069620",27.89,0.00,0,317.10,387.44,6.5,4.4,0.013,604730.5,604730.5,24309,0,0,0,L,1122011218,0,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329310,1583364.00
02/05/2017 16:15,2,0.566,ACTIVE,211.25,380.22,59.991,1486329304,"274151322000052","219011344069620",35.48,7.30,0,363.39,415.39,20.3,17.7,0.115,876134.3,876134.3,23764,0,0,0,L,1151911521,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329311,1583365.00
02/05/2017 16:15,2,0.148,ALERT,211.70,299.97,59.986,1486329304,"201051344000585","219011344069620",22.13,-1.00,0,296.96,357.38,3.4,1.3,0.000,615223.4,615223.4,24438,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1486329313,1583366.00
02/05/2017 16:15,2,1.406,ACTIVE,211.48,378.42,60.002,1486329304,"201051344001230","219011344069620",34.35,3.00,0,330.33,419.90,48.9,45.3,0.393,608561.2,608561.2,24153,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329314,1583367.00
