ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 16:15,2,0.232,ALERT,212.16,336.64,59.996,1486329304,"201051344000582","219011344069620",30.47,-1.00,0,298.47,406.67,7.2,5.1,0.013,600029.4,600029.4,24343,0,0,0,L,1122011218,0,122.01,121.33,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329316,1583368.00
02/05/2017 16:15,2,0.324,ACTIVE,211.25,341.15,60.002,1486329304,"201051344000955","219011344069620",31.53,0.50,0,330.63,398.56,10.4,8.1,0.035,615389.5,615389.5,24285,0,0,0,L,1122011218,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329317,1583369.00
02/05/2017 16:15,2,0.137,ACTIVE,211.48,336.04,60.023,1486329304,"274151322000094","219011344069620",30.57,2.50,0,322.51,495.64,4.3,2.2,0.022,721306.8,721306.8,24567,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329318,1583370.00
02/05/2017 16:15,2,0.281,ACTIVE,213.29,362.19,59.991,1486329304,"201051344000579","219011344069620",33.75,-0.50,0,333.93,385.93,9.7,7.4,0.027,624376.8,624376.8,24260,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329319,1583371.00
02/05/2017 16:15,2,0.434,ACTIVE,211.70,376.62,59.991,1486329304,"201051344000890","219011344069620",35.21,2.50,0,331.23,403.97,15.5,13.0,0.075,612460.6,612460.6,24336,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329320,1583372.00
02/05/2017 16:15,2,0.502,ACTIVE,211.70,386.83,59.981,1486329304,"201051344000438","219011344069620",36.10,1.50,0,332.73,418.39,18.4,15.8,0.093,613559.7,613559.7,24333,0,0,0,L,1122011218,0,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329321,1583373.00
02/05/2017 16:15,2,0.318,ALERT,211.93,336.64,59.975,1486329304,"201051344000417","219011344069620",22.15,1.00,0,297.26,345.06,7.2,5.0,0.018,596612.1,596612.1,24508,0,0,0,L,1122011218,0,121.55,121.10,0002,-1,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329322,1583374.00
02/05/2017 16:15,2,0.506,ACTIVE,211.70,335.14,59.970,1486329304,"274151322000083","219011344069620",23.70,4.50,0,329.43,352.27,12.2,9.8,0.071,867590.4,867590.4,23801,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329323,1583375.00
02/05/2017 16:15,2,0.492,ACTIVE,212.16,375.71,59.970,1486329304,"274151322000076","219011344069620",35.01,6.00,0,333.63,404.57,17.6,15.0,0.097,924779.6,924779.6,23911,0,0,0,L,1151911521,0,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329324,1583376.00
02/05/2017 16:15,2,0.215,ALERT,213.29,338.44,59.975,1486329304,"201051344000868","219011344069620",24.43,-3.00,0,299.67,394.95,5.4,3.3,0.004,607268.0,607268.0,24386,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329326,1583377.00
02/05/2017 16:15,2,0.461,ACTIVE,211.70,379.32,59.965,1486329304,"274151322000095","219011344069620",35.35,3.70,0,330.63,395.25,16.5,14.0,0.097,916214.5,916214.5,23984,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329327,1583378.00
02/05/2017 16:15,2,0.188,ALERT,213.06,338.74,59.975,1486329304,"201051344000988","219011344069620",24.25,-3.00,0,296.36,372.11,4.6,2.5,0.000,568963.2,568963.2,24417,0,0,0,L,1122011218,0,121.55,122.01,0002,-6,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486329329,1583379.00
02/05/2017 16:15,2,0.180,ALERT,211.48,331.83,59.970,1486329304,"201051344001025","219011344069620",26.22,-2.00,0,296.96,397.05,4.8,2.7,0.000,613409.9,613409.9,24448,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329330,1583380.00
02/05/2017 16:15,2,0.352,ACTIVE,212.83,360.69,59.959,1486329304,"201051344000458","219011344069620",33.60,0.00,0,333.33,388.94,12.0,9.7,0.049,617567.6,617567.6,24094,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329331,1583381.00
02/05/2017 16:15,2,1.861,ACTIVE,213.51,367.90,59.965,1486329304,"201051344000853","219011344069620",32.90,0.00,0,333.63,413.29,62.0,57.9,0.508,617062.4,617062.4,23958,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329332,1583382.00
02/05/2017 16:15,2,1.693,ACTIVE,211.93,359.18,59.959,1486329304,"201051344000685","219011344069620",32.14,2.50,0,329.43,405.47,55.1,51.3,0.460,613411.3,613411.3,24216,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329333,1583383.00
02/05/2017 16:15,2,1.529,ACTIVE,211.93,374.81,59.970,1486329304,"201051344000917","219011344069620",33.89,3.30,0,332.13,416.89,52.6,48.9,0.429,609969.1,609969.1,24242,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329334,1583384.00
02/05/2017 16:15,2,1.730,ACTIVE,211.70,366.70,59.965,1486329304,"201051344001145","219011344069620",32.92,2.50,0,331.83,407.57,57.7,53.8,0.473,617167.8,617167.8,24074,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329335,1583385.00
02/05/2017 16:15,2,0.227,ALERT,211.70,336.04,59.933,1486329304,"201051344000651","219011344069620",27.12,-2.00,0,297.26,420.20,6.3,4.1,0.009,608101.8,608101.8,24370,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329337,1583386.00
02/05/2017 16:15,2,0.146,ALERT,211.03,334.54,59.954,1486329304,"274151322000088","219011344069620",30.10,2.50,0,295.46,360.38,4.5,2.4,0.009,831980.2,831980.2,23956,0,0,0,L,1151911521,0,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329339,1583387.00
02/05/2017 16:15,2,0.188,ALERT,212.16,372.11,59.959,1486329304,"274151322000068","219011344069620",34.83,5.50,0,294.86,468.59,6.7,4.5,0.031,722117.4,722117.4,24471,0,0,0,L,1151911521,0,121.78,122.68,0002,3,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329340,1583388.00
02/05/2017 16:15,2,0.227,ALERT,211.70,335.14,59.959,1486329304,"201051344001135","219011344069620",30.32,-0.50,0,297.87,494.74,7.0,4.8,0.013,603610.8,603610.8,24437,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329342,1583389.00
02/05/2017 16:15,2,0.299,ACTIVE,212.83,338.44,59.959,1486329304,"201051344000594","219011344069620",30.69,-1.00,0,320.11,394.65,9.3,7.0,0.035,619829.0,619829.0,24301,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329343,1583390.00
02/05/2017 16:15,2,0.217,ALERT,211.93,336.34,59.959,1486329304,"201051344001203","219011344069620",27.91,-1.00,0,297.57,423.50,6.2,4.0,0.009,612014.3,612014.3,24415,0,0,0,L,1122011218,0,122.23,120.88,0002,-3,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329345,1583391.00
02/05/2017 16:15,2,0.682,ACTIVE,211.48,336.04,59.959,1486329304,"274151322000054","219011344069620",23.30,4.00,0,327.92,357.98,16.1,13.6,0.097,848515.5,848515.5,23976,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329346,1583392.00
02/05/2017 16:15,2,0.078,ALERT,212.83,300.57,59.981,1486329304,"201051344000867","219011344069620",33.28,-2.50,0,298.17,359.78,2.6,0.6,0.000,606106.4,606106.4,24435,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486329348,1583393.00
02/05/2017 16:15,2,0.262,ALERT,211.48,336.34,59.949,1486329304,"201051344001093","219011344069620",29.00,0.50,0,297.57,444.24,7.7,5.5,0.013,609250.1,609250.1,24297,0,0,0,L,1122011218,0,121.55,120.88,0002,-1,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329349,1583394.00
02/05/2017 16:15,2,0.438,ACTIVE,212.83,369.10,59.970,1486329304,"201051344000900","219011344069620",34.19,-1.50,0,333.93,415.39,15.2,12.7,0.097,625513.7,625513.7,23869,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329350,1583395.00
02/05/2017 16:15,2,0.316,ACTIVE,212.83,352.87,59.965,1486329304,"201051344000648","219011344069620",32.78,-2.50,0,333.63,384.43,10.6,8.3,0.035,614966.4,614966.4,23926,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329351,1583396.00
02/05/2017 16:15,2,1.691,ACTIVE,213.06,363.99,59.970,1486329304,"201051344000569","219011344069620",32.66,1.00,0,332.73,414.19,56.0,52.2,0.446,626824.2,626824.2,23862,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329352,1583397.00
02/05/2017 16:15,2,0.406,ACTIVE,212.83,370.90,59.938,1486329304,"201051344000983","219011344069620",34.51,-1.00,0,333.33,408.18,14.3,11.9,0.084,618516.3,618516.3,24036,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329353,1583398.00
02/05/2017 16:15,2,0.152,ALERT,213.06,333.33,59.975,1486329304,"201051344001158","219011344069620",26.42,-3.00,0,298.77,347.16,4.1,2.0,0.000,606748.3,606748.3,24337,0,0,0,L,1122011218,0,121.55,121.55,0002,-3,0,0,0,0,0,0,10,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329355,1583399.00
02/05/2017 16:15,2,0.475,ACTIVE,213.29,365.80,59.975,1486329304,"201051344000576","219011344069620",33.95,-1.50,0,334.54,408.18,16.4,13.9,0.084,617829.8,617829.8,23921,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329356,1583400.00
02/05/2017 16:15,2,0.129,ALERT,211.48,335.14,59.981,1486329304,"274151322000087","219011344069620",29.44,3.30,0,294.56,368.80,3.9,1.8,0.000,820322.9,820322.9,24236,0,0,0,L,1151911521,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486329358,1583401.00
02/05/2017 16:30,2,0.287,ACTIVE,213.06,351.07,59.981,1486330204,"201051344000645","219011344069620",32.54,-0.50,0,335.14,385.33,9.4,7.2,0.040,616909.9,616909.9,23937,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330205,1583402.00
02/05/2017 16:30,2,0.268,ACTIVE,211.93,369.70,59.981,1486330204,"274151322000085","219011344069620",34.45,4.50,0,333.93,399.16,9.3,7.0,0.044,847111.4,847111.4,24004,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330206,1583403.00
02/05/2017 16:30,2,0.082,ALERT,213.29,300.27,60.018,1486330204,"201051344000633","219011344069620",33.52,-2.00,0,298.17,411.18,2.9,0.8,0.000,605961.4,605961.4,24410,0,0,0,L,1122011218,0,122.01,122.01,0002,-2,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330208,1583404.00
02/05/2017 16:30,2,0.193,ALERT,212.83,300.57,59.981,1486330204,"201051344000469","219011344069620",21.93,-3.00,0,298.77,401.26,4.3,2.2,0.000,608846.4,608846.4,24368,0,0,0,L,1122011218,0,121.10,122.23,0002,-5,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330210,1583405.00
02/05/2017 16:30,2,0.191,ACTIVE,211.70,335.74,59.970,1486330204,"201051344000646","219011344069620",28.77,0.50,0,312.59,382.33,5.6,3.5,0.000,604732.8,604732.8,24310,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330211,1583406.00
02/05/2017 16:30,2,0.447,ACTIVE,211.48,371.51,59.949,1486330204,"274151322000052","219011344069620",34.53,7.70,0,362.49,415.69,15.7,13.2,0.097,876144.4,876144.4,23765,0,0,0,L,1151911521,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330212,1583407.00
02/05/2017 16:30,2,0.137,ALERT,211.70,299.37,59.981,1486330204,"201051344000585","219011344069620",19.60,-0.50,0,297.26,349.56,2.8,0.7,0.000,615224.4,615224.4,24440,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,7,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330213,1583408.00
02/05/2017 16:30,2,1.174,ACTIVE,211.70,358.88,59.996,1486330204,"201051344001230","219011344069620",32.48,4.50,0,332.13,420.20,38.7,35.4,0.301,608586.5,608586.5,24154,0,0,0,L,1122011218,0,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330214,1583409.00
02/05/2017 16:30,2,0.201,ACTIVE,212.16,335.74,59.938,1486330204,"201051344000582","219011344069620",28.39,0.50,0,331.23,389.54,5.8,3.7,0.009,600031.8,600031.8,24345,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330215,1583410.00
02/05/2017 16:30,2,0.258,ACTIVE,211.48,335.44,59.981,1486330204,"201051344000955","219011344069620",30.43,2.00,0,331.53,394.95,8.0,5.8,0.022,615392.9,615392.9,24286,0,0,0,L,1122011218,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330216,1583411.00
02/05/2017 16:30,2,0.080,ACTIVE,211.70,335.74,59.981,1486330204,"274151322000094","219011344069620",29.32,3.30,0,332.43,452.36,2.4,0.4,0.009,721308.7,721308.7,24568,0,0,0,L,1151911521,0,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330217,1583412.00
02/05/2017 16:30,2,0.238,ACTIVE,212.61,336.34,59.975,1486330204,"201051344000579","219011344069620",29.10,0.00,0,334.24,394.35,7.0,4.9,0.009,624379.6,624379.6,24261,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330218,1583413.00
02/05/2017 16:30,2,0.346,ACTIVE,211.70,361.89,60.007,1486330204,"201051344000890","219011344069620",33.70,3.00,0,332.43,403.37,11.8,9.4,0.040,612466.2,612466.2,24337,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330219,1583414.00
02/05/2017 16:30,2,0.391,ACTIVE,211.93,368.80,59.954,1486330204,"201051344000438","219011344069620",34.35,2.50,0,332.13,418.09,13.7,11.3,0.062,613566.8,613566.8,24334,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330220,1583415.00
02/05/2017 16:30,2,0.273,ACTIVE,211.93,335.74,59.970,1486330204,"201051344000417","219011344069620",21.71,1.50,0,326.72,345.36,6.0,3.9,0.004,596614.1,596614.1,24510,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330221,1583416.00
02/05/2017 16:30,2,0.320,ACTIVE,211.70,336.64,59.959,1486330204,"274151322000083","219011344069620",22.34,4.50,0,329.13,350.17,7.2,5.1,0.027,867595.1,867595.1,23802,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330221,1583417.00
02/05/2017 16:30,2,0.271,ACTIVE,212.38,364.29,59.981,1486330204,"274151322000076","219011344069620",33.95,6.30,0,330.63,405.17,9.3,7.1,0.044,924786.0,924786.0,23912,0,0,0,L,1151911521,0,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330222,1583418.00
02/05/2017 16:30,2,0.188,ACTIVE,211.48,350.47,59.970,1486330204,"274151322000095","219011344069620",32.40,4.00,0,329.13,394.95,6.2,4.0,0.031,916218.9,916218.9,23985,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330224,1583419.00
02/05/2017 16:30,2,0.131,ALERT,212.38,300.57,59.975,1486330204,"201051344000988","219011344069620",19.50,-2.00,0,297.26,388.04,2.6,0.6,0.000,568964.3,568964.3,24419,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330226,1583420.00
02/05/2017 16:30,2,0.143,ALERT,211.48,298.47,59.975,1486330204,"201051344001025","219011344069620",21.35,-1.00,0,296.66,421.70,3.1,1.1,0.000,613411.2,613411.2,24450,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330228,1583421.00
02/05/2017 16:30,2,0.281,ACTIVE,212.61,336.34,60.018,1486330204,"201051344000458","219011344069620",30.49,0.50,0,334.24,386.83,8.7,6.5,0.027,617572.1,617572.1,24095,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330229,1583422.00
02/05/2017 16:30,2,1.215,ACTIVE,213.06,355.58,59.981,1486330204,"201051344000853","219011344069620",32.20,2.50,0,328.22,412.08,39.6,36.3,0.309,617094.9,617094.9,23959,0,0,0,L,1122011218,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330230,1583423.00
02/05/2017 16:30,2,1.178,ACTIVE,212.16,349.26,59.975,1486330204,"201051344000685","219011344069620",31.49,4.50,0,325.82,408.78,37.6,34.4,0.301,613439.5,613439.5,24217,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330231,1583424.00
02/05/2017 16:30,2,1.055,ACTIVE,211.93,362.79,59.981,1486330204,"201051344000917","219011344069620",33.02,5.00,0,331.83,415.39,35.4,32.2,0.270,609995.1,609995.1,24243,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330232,1583425.00
02/05/2017 16:30,2,1.148,ACTIVE,212.16,349.56,59.991,1486330204,"201051344001145","219011344069620",31.65,4.00,0,329.73,408.18,36.9,33.7,0.283,617196.1,617196.1,24075,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330233,1583426.00
02/05/2017 16:30,2,0.184,ALERT,211.70,298.47,59.975,1486330204,"201051344000651","219011344069620",23.22,-0.50,0,297.26,378.12,4.3,2.3,0.000,608103.7,608103.7,24372,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330235,1583427.00
02/05/2017 16:30,2,0.080,ACTIVE,211.48,334.84,59.959,1486330204,"274151322000088","219011344069620",27.39,3.00,0,330.93,352.87,2.2,0.2,0.000,831981.5,831981.5,23958,0,0,0,L,1151911521,0,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330236,1583428.00
02/05/2017 16:30,2,0.084,ACTIVE,212.61,335.74,59.970,1486330204,"274151322000068","219011344069620",28.90,6.00,0,333.63,410.58,2.5,0.4,0.004,722118.9,722118.9,24473,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330237,1583429.00
02/05/2017 16:30,2,0.141,ALERT,211.25,299.37,59.970,1486330204,"201051344001135","219011344069620",22.03,0.50,0,298.17,474.00,3.1,1.1,0.000,603612.2,603612.2,24439,0,0,0,L,1122011218,0,121.10,121.10,0002,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330238,1583430.00
02/05/2017 16:30,2,0.188,ACTIVE,212.16,336.34,59.981,1486330204,"201051344000594","219011344069620",27.57,-0.50,0,330.93,385.03,5.3,3.2,0.004,619831.3,619831.3,24302,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330239,1583431.00
02/05/2017 16:30,2,0.158,ALERT,211.70,299.07,59.991,1486330204,"201051344001203","219011344069620",22.01,0.00,0,297.26,410.28,3.5,1.5,0.000,612015.7,612015.7,24417,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330241,1583432.00
02/05/2017 16:30,2,0.412,ACTIVE,211.48,334.54,59.965,1486330204,"274151322000054","219011344069620",22.34,4.00,0,328.82,355.88,9.3,7.1,0.044,848522.3,848522.3,23977,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330242,1583433.00
02/05/2017 16:30,2,0.129,ALERT,212.61,299.67,59.938,1486330204,"201051344000867","219011344069620",15.05,-2.00,0,298.17,380.52,2.0,0.0,0.000,606107.5,606107.5,24437,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330244,1583434.00
02/05/2017 16:30,2,0.230,ACTIVE,211.70,336.04,59.965,1486330204,"201051344001093","219011344069620",27.15,1.00,0,308.99,388.04,6.4,4.3,0.004,609252.8,609252.8,24299,0,0,0,L,1122011218,0,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330245,1583435.00
02/05/2017 16:30,2,0.318,ACTIVE,212.38,337.24,59.975,1486330204,"201051344000900","219011344069620",26.02,-0.50,0,334.54,414.19,8.4,6.2,0.057,625521.6,625521.6,23870,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330246,1583436.00
02/05/2017 16:30,2,0.252,ACTIVE,212.61,336.94,59.981,1486330204,"201051344000648","219011344069620",31.09,-2.00,0,335.14,383.83,8.0,5.8,0.018,614970.5,614970.5,23927,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330246,1583437.00
02/05/2017 16:30,2,1.148,ACTIVE,212.61,356.18,59.970,1486330204,"201051344000569","219011344069620",32.32,3.00,0,331.23,412.98,37.7,34.4,0.292,626856.2,626856.2,23863,0,0,0,L,1122011218,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330247,1583438.00
02/05/2017 16:30,2,0.307,ACTIVE,212.61,363.39,59.970,1486330204,"201051344000983","219011344069620",33.83,-0.50,0,335.14,408.48,10.5,8.2,0.044,618522.6,618522.6,24037,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330248,1583439.00
02/05/2017 16:30,2,0.135,ALERT,212.61,300.27,59.965,1486330204,"201051344001158","219011344069620",21.31,-2.50,0,298.77,496.54,2.9,0.9,0.000,606749.6,606749.6,24339,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330250,1583440.00
02/05/2017 16:30,2,0.361,ACTIVE,213.06,360.69,59.954,1486330204,"201051344000576","219011344069620",33.50,-1.00,0,333.93,405.47,12.3,9.9,0.049,617836.8,617836.8,23922,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330251,1583441.00
02/05/2017 16:30,2,0.102,ACTIVE,211.70,316.80,59.970,1486330204,"274151322000087","219011344069620",25.41,3.70,0,314.70,371.81,2.6,0.6,0.000,820324.5,820324.5,24238,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330252,1583442.00
02/05/2017 16:30,2,0.139,ALERT,212.16,300.87,59.975,1486330204,"201051344000868","219011344069620",18.11,-2.50,0,299.97,354.07,2.5,0.5,0.000,607269.1,607269.1,24388,0,0,0,L,1122011218,1,121.33,121.78,0002,-5,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486330254,1583443.00
02/05/2017 16:45,2,0.180,ALERT,213.06,336.64,59.970,1486331103,"201051344000645","219011344069620",28.82,-2.00,0,299.37,364.59,5.2,3.1,0.004,616910.7,616910.7,23938,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331105,1583444.00
02/05/2017 16:45,2,0.123,ACTIVE,211.48,336.04,59.944,1486331103,"274151322000085","219011344069620",30.12,3.30,0,331.83,371.51,3.8,1.7,0.013,847111.8,847111.8,24005,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331106,1583445.00
02/05/2017 16:45,2,0.080,ALERT,213.29,299.97,59.954,1486331103,"201051344000633","219011344069620",32.36,-3.00,0,296.06,315.60,2.6,0.6,0.000,605961.5,605961.5,24412,0,0,0,L,1122011218,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331108,1583446.00
02/05/2017 16:45,2,0.102,ALERT,212.61,300.27,59.949,1486331103,"201051344000469","219011344069620",32.86,-5.00,0,297.57,317.40,3.4,1.4,0.000,608846.7,608846.7,24370,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331110,1583447.00
02/05/2017 16:45,2,0.146,ALERT,211.48,298.17,59.944,1486331103,"201051344000646","219011344069620",21.69,-2.00,0,296.06,337.54,3.3,1.2,0.000,604733.1,604733.1,24311,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331111,1583448.00
02/05/2017 16:45,2,0.252,ACTIVE,211.25,370.00,59.933,1486331103,"274151322000052","219011344069620",34.53,6.00,0,330.63,382.33,8.9,6.7,0.044,876146.0,876146.0,23766,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331112,1583449.00
02/05/2017 16:45,2,0.059,ALERT,211.70,298.77,59.949,1486331103,"201051344000585","219011344069620",31.89,-2.50,0,295.76,313.80,1.9,0.0,0.000,615224.4,615224.4,24442,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331114,1583450.00
02/05/2017 16:45,2,0.652,ACTIVE,211.93,351.67,59.965,1486331103,"201051344001230","219011344069620",32.22,1.00,0,330.33,376.31,21.3,18.6,0.150,608591.5,608591.5,24155,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331115,1583451.00
02/05/2017 16:45,2,0.160,ALERT,212.16,299.37,59.949,1486331103,"201051344000582","219011344069620",20.81,-2.50,0,297.26,338.14,3.4,1.3,0.000,600032.2,600032.2,24346,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331117,1583452.00
02/05/2017 16:45,2,0.203,ALERT,211.48,335.74,59.917,1486331103,"201051344000955","219011344069620",26.04,-0.50,0,297.26,349.26,5.4,3.3,0.000,615393.7,615393.7,24287,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331119,1583453.00
02/05/2017 16:45,2,0.000,ALERT,211.25,296.06,59.922,1486331103,"274151322000094","219011344069620",45.07,0.50,0,293.96,435.23,0.0,0.0,0.000,721308.7,721308.7,24569,0,0,0,L,1151911521,0,120.88,122.46,0002,-2,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331120,1583454.00
02/05/2017 16:45,2,0.191,ALERT,212.61,300.87,59.959,1486331103,"201051344000579","219011344069620",22.54,-2.00,0,299.37,338.44,4.4,2.3,0.000,624380.3,624380.3,24262,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331122,1583455.00
02/05/2017 16:45,2,0.240,ACTIVE,211.70,334.24,59.949,1486331103,"201051344000890","219011344069620",29.52,0.50,0,330.93,367.60,7.2,5.1,0.013,612467.6,612467.6,24338,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331123,1583456.00
02/05/2017 16:45,2,0.268,ACTIVE,211.93,340.55,59.922,1486331103,"201051344000438","219011344069620",31.45,0.00,0,331.83,384.43,8.6,6.4,0.013,613568.5,613568.5,24335,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331124,1583457.00
02/05/2017 16:45,2,0.219,ALERT,211.93,297.87,59.917,1486331103,"201051344000417","219011344069620",21.07,-1.00,0,296.06,348.06,4.7,2.6,0.000,596614.7,596614.7,24511,0,0,0,L,1122011218,0,121.55,121.33,0002,-3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331126,1583458.00
02/05/2017 16:45,2,0.172,ACTIVE,211.70,335.44,59.944,1486331103,"274151322000083","219011344069620",22.52,3.70,0,331.53,339.65,3.9,1.8,0.018,867595.7,867595.7,23803,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331127,1583459.00
02/05/2017 16:45,2,0.150,ACTIVE,212.16,336.34,59.944,1486331103,"274151322000076","219011344069620",30.28,4.00,0,333.03,369.70,4.6,2.5,0.018,924786.8,924786.8,23913,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331128,1583460.00
02/05/2017 16:45,2,0.070,ALERT,212.38,300.57,59.944,1486331103,"201051344000868","219011344069620",31.89,-3.50,0,298.77,313.80,2.3,0.3,0.000,607269.1,607269.1,24390,0,0,0,L,1122011218,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331130,1583461.00
02/05/2017 16:45,2,0.100,ACTIVE,211.48,334.84,59.949,1486331103,"274151322000095","219011344069620",29.16,2.50,0,331.53,354.07,3.0,0.9,0.004,916219.2,916219.2,23986,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331131,1583462.00
02/05/2017 16:45,2,0.068,ALERT,212.38,299.97,59.949,1486331103,"201051344000988","219011344069620",31.23,-3.50,0,295.46,312.29,2.2,0.2,0.000,568964.3,568964.3,24421,0,0,0,L,1122011218,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331132,1583463.00
02/05/2017 16:45,2,0.076,ALERT,211.48,297.57,59.949,1486331103,"201051344001025","219011344069620",32.05,-3.00,0,295.46,314.10,2.5,0.5,0.000,613411.3,613411.3,24452,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331134,1583464.00
02/05/2017 16:45,2,0.203,ACTIVE,212.61,336.04,59.949,1486331103,"201051344000458","219011344069620",27.14,-1.00,0,319.81,349.56,5.6,3.5,0.004,617573.2,617573.2,24096,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331135,1583465.00
02/05/2017 16:45,2,0.641,ACTIVE,213.29,350.77,59.954,1486331103,"201051344000853","219011344069620",32.24,-1.00,0,333.63,371.21,20.9,18.3,0.137,617100.4,617100.4,23960,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331136,1583466.00
02/05/2017 16:45,2,0.617,ACTIVE,212.16,345.36,59.949,1486331103,"201051344000685","219011344069620",31.63,0.50,0,331.23,367.90,19.9,17.2,0.128,613444.8,613444.8,24218,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331137,1583467.00
02/05/2017 16:45,2,0.566,ACTIVE,211.93,348.66,59.959,1486331103,"201051344000917","219011344069620",32.05,1.50,0,329.73,376.01,18.4,15.9,0.119,610000.0,610000.0,24244,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331138,1583468.00
02/05/2017 16:45,2,0.580,ACTIVE,212.16,346.26,59.933,1486331103,"201051344001145","219011344069620",31.81,0.00,0,331.53,366.70,18.7,16.1,0.128,617201.2,617201.2,24076,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331139,1583469.00
02/05/2017 16:45,2,0.084,ALERT,211.93,297.87,59.954,1486331103,"201051344000651","219011344069620",33.28,-3.00,0,295.76,318.00,2.9,0.8,0.000,608103.9,608103.9,24374,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1486331141,1583470.00
02/05/2017 16:45,2,0.041,ALERT,211.25,297.26,59.965,1486331103,"274151322000088","219011344069620",18.41,1.00,0,294.26,336.64,0.8,0.0,0.000,831981.5,831981.5,23959,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331142,1583471.00
02/05/2017 16:45,2,0.008,ALERT,211.93,296.36,59.912,1486331103,"274151322000068","219011344069620",44.61,3.00,0,293.66,431.62,0.0,0.0,0.000,722118.9,722118.9,24474,0,0,0,L,1151911521,0,121.55,122.46,0002,1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331144,1583472.00
02/05/2017 16:45,2,0.061,ALERT,211.25,298.47,59.954,1486331103,"201051344001135","219011344069620",32.76,-2.00,0,296.36,316.80,2.0,0.0,0.000,603612.2,603612.2,24441,0,0,0,L,1122011218,0,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331146,1583473.00
02/05/2017 16:45,2,0.154,ALERT,212.16,300.57,59.965,1486331103,"201051344000594","219011344069620",20.18,-2.00,0,297.87,337.84,3.2,1.1,0.000,619831.7,619831.7,24303,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331148,1583474.00
02/05/2017 16:45,2,0.070,ALERT,211.70,298.17,59.954,1486331103,"201051344001203","219011344069620",32.48,-2.50,0,296.06,315.00,2.4,0.3,0.000,612015.8,612015.8,24419,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1486331150,1583475.00
02/05/2017 16:45,2,0.205,ACTIVE,211.48,333.93,59.959,1486331103,"274151322000054","219011344069620",22.17,3.00,0,330.93,339.95,4.6,2.5,0.009,848523.2,848523.2,23978,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331151,1583476.00
02/05/2017 16:45,2,0.072,ALERT,212.61,299.37,59.954,1486331103,"201051344000867","219011344069620",30.28,-3.00,0,297.26,310.49,2.3,0.3,0.000,606107.5,606107.5,24439,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331152,1583477.00
02/05/2017 16:45,2,0.201,ALERT,211.70,298.77,59.975,1486331103,"201051344001093","219011344069620",18.09,-1.50,0,296.06,337.24,3.7,1.6,0.000,609253.3,609253.3,24300,0,0,0,L,1122011218,0,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331154,1583478.00
02/05/2017 16:45,2,0.170,ACTIVE,212.61,336.94,59.959,1486331103,"201051344000900","219011344069620",30.53,-2.50,0,329.73,370.00,5.3,3.2,0.018,625522.8,625522.8,23871,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331155,1583479.00
02/05/2017 16:45,2,0.193,ALERT,212.83,299.67,59.970,1486331103,"201051344000648","219011344069620",23.68,-3.00,0,298.77,366.10,4.7,2.6,0.000,614971.4,614971.4,23928,0,0,0,L,1122011218,0,120.88,122.23,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331157,1583480.00
02/05/2017 16:45,2,0.596,ACTIVE,212.83,353.77,59.959,1486331103,"201051344000569","219011344069620",32.64,-0.50,0,331.53,372.71,19.7,17.1,0.124,626861.7,626861.7,23864,0,0,0,L,1122011218,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331158,1583481.00
02/05/2017 16:45,2,0.195,ACTIVE,212.83,336.04,59.981,1486331103,"201051344000983","219011344069620",29.28,-2.00,0,332.43,368.20,5.8,3.7,0.009,618523.9,618523.9,24038,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331159,1583482.00
02/05/2017 16:45,2,0.049,ALERT,212.61,299.67,59.965,1486331103,"201051344001158","219011344069620",31.11,-4.00,0,297.26,308.09,1.6,0.0,0.000,606749.7,606749.7,24341,0,0,0,L,1122011218,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486331161,1583483.00
02/05/2017 16:45,2,0.252,ACTIVE,213.06,337.54,59.965,1486331103,"201051344000576","219011344069620",29.36,-2.50,0,332.73,365.49,7.5,5.3,0.013,617838.5,617838.5,23923,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331161,1583484.00
02/05/2017 16:45,2,0.062,ALERT,211.25,296.36,59.944,1486331103,"274151322000087","219011344069620",15.57,1.50,0,293.66,317.70,1.0,0.0,0.000,820324.5,820324.5,24239,0,0,0,L,1151911521,0,121.33,122.01,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486331163,1583485.00
02/05/2017 17:00,2,0.164,ALERT,213.06,305.98,60.002,1486332003,"201051344000645","219011344069620",24.95,-3.00,0,297.87,366.40,4.2,2.1,0.000,616911.1,616911.1,23940,0,0,0,L,1122011218,0,121.78,122.23,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332006,1583486.00
02/05/2017 17:00,2,0.102,ACTIVE,211.70,335.14,59.996,1486332003,"274151322000085","219011344069620",29.52,2.00,0,315.30,345.36,3.1,1.0,0.004,847112.0,847112.0,24006,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332007,1583487.00
02/05/2017 17:00,2,0.080,ALERT,213.51,300.27,60.002,1486332003,"201051344000633","219011344069620",31.83,-4.00,0,296.66,315.30,2.6,0.6,0.000,605961.7,605961.7,24414,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332008,1583488.00
02/05/2017 17:00,2,0.104,ALERT,212.83,300.57,60.002,1486332003,"201051344000469","219011344069620",32.44,-5.50,0,297.26,317.40,3.4,1.4,0.000,608847.0,608847.0,24372,0,0,0,L,1122011218,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332010,1583489.00
02/05/2017 17:00,2,0.137,ACTIVE,211.70,299.07,60.002,1486332003,"201051344000646","219011344069620",19.80,-3.00,0,296.06,299.97,2.8,0.7,0.000,604733.1,604733.1,24313,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332011,1583490.00
02/05/2017 17:00,2,0.227,ACTIVE,211.25,342.05,60.007,1486332003,"274151322000052","219011344069620",31.71,3.70,0,331.23,376.31,7.3,5.1,0.031,876147.1,876147.1,23767,0,0,0,L,1151911521,0,120.88,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332012,1583491.00
02/05/2017 17:00,2,0.059,ALERT,211.93,299.37,59.965,1486332003,"201051344000585","219011344069620",31.61,-3.00,0,295.76,310.49,1.9,0.0,0.000,615224.4,615224.4,24444,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332014,1583492.00
02/05/2017 17:00,2,0.617,ACTIVE,211.93,345.96,59.996,1486332003,"201051344001230","219011344069620",31.67,-1.00,0,328.22,367.00,19.8,17.2,0.128,608595.2,608595.2,24156,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332015,1583493.00
02/05/2017 17:00,2,0.160,ACTIVE,212.38,299.97,60.018,1486332003,"201051344000582","219011344069620",19.06,-3.50,0,297.26,300.87,3.1,1.1,0.000,600032.3,600032.3,24348,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332016,1583494.00
02/05/2017 17:00,2,0.219,ALERT,211.48,299.07,60.018,1486332003,"201051344000955","219011344069620",20.97,-2.00,0,296.36,350.77,4.7,2.6,0.000,615394.2,615394.2,24289,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332017,1583495.00
02/05/2017 17:00,2,0.000,ALERT,211.70,296.66,60.012,1486332003,"274151322000094","219011344069620",44.93,-1.00,0,293.96,431.32,0.0,0.0,0.000,721308.7,721308.7,24571,0,0,0,L,1151911521,0,120.88,122.68,0002,-3,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332019,1583496.00
02/05/2017 17:00,2,0.188,ACTIVE,212.61,301.17,60.012,1486332003,"201051344000579","219011344069620",21.25,-3.00,0,298.77,302.68,4.0,2.0,0.000,624380.6,624380.6,24264,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332020,1583497.00
02/05/2017 17:00,2,0.236,ALERT,211.70,335.14,60.023,1486332003,"201051344000890","219011344069620",29.14,-1.00,0,297.26,345.96,7.0,4.9,0.013,612468.6,612468.6,24339,0,0,0,L,1122011218,0,122.01,120.42,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332022,1583498.00
02/05/2017 17:00,2,0.266,ACTIVE,212.16,337.54,60.018,1486332003,"201051344000438","219011344069620",31.21,-1.50,0,330.93,382.93,8.4,6.2,0.018,613569.9,613569.9,24336,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332023,1583499.00
02/05/2017 17:00,2,0.219,ACTIVE,212.16,298.47,60.023,1486332003,"201051344000417","219011344069620",20.79,-2.00,0,296.06,299.67,4.6,2.5,0.000,596615.2,596615.2,24513,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332024,1583500.00
02/05/2017 17:00,2,0.164,ACTIVE,211.70,336.34,59.986,1486332003,"274151322000083","219011344069620",22.56,2.00,0,331.83,338.44,3.8,1.7,0.018,867596.0,867596.0,23804,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332025,1583501.00
02/05/2017 17:00,2,0.145,ACTIVE,212.16,336.04,60.018,1486332003,"274151322000076","219011344069620",30.22,2.50,0,332.13,345.06,4.4,2.3,0.013,924787.2,924787.2,23914,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332025,1583502.00
02/05/2017 17:00,2,0.070,ALERT,212.61,301.47,60.012,1486332003,"201051344000868","219011344069620",31.87,-5.00,0,298.77,313.20,2.3,0.3,0.000,607269.2,607269.2,24392,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332027,1583503.00
02/05/2017 17:00,2,0.098,ALERT,211.48,335.14,60.023,1486332003,"274151322000095","219011344069620",29.18,0.50,0,296.96,354.97,3.0,0.9,0.004,916219.3,916219.3,23987,0,0,0,L,1151911521,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332029,1583504.00
02/05/2017 17:00,2,0.068,ALERT,212.61,300.57,60.023,1486332003,"201051344000988","219011344069620",31.21,-4.00,0,295.76,310.79,2.2,0.2,0.000,568964.4,568964.4,24423,0,0,0,L,1122011218,0,121.10,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332031,1583505.00
02/05/2017 17:00,2,0.078,ALERT,211.48,298.17,60.012,1486332003,"201051344001025","219011344069620",32.22,-4.00,0,295.76,314.40,2.6,0.6,0.000,613411.4,613411.4,24454,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332033,1583506.00
02/05/2017 17:00,2,0.207,ALERT,212.83,356.18,60.028,1486332003,"201051344000458","219011344069620",28.49,-2.00,0,297.87,360.69,6.0,3.9,0.000,617573.8,617573.8,24097,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332034,1583507.00
02/05/2017 17:00,2,0.682,ACTIVE,213.51,345.96,60.023,1486332003,"201051344000853","219011344069620",31.71,-2.50,0,333.63,366.10,21.9,19.3,0.150,617104.5,617104.5,23961,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332035,1583508.00
02/05/2017 17:00,2,0.656,ACTIVE,212.38,352.57,60.012,1486332003,"201051344000685","219011344069620",32.38,-1.00,0,331.23,369.70,21.6,18.9,0.146,613448.7,613448.7,24219,0,0,0,L,1122011218,0,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332036,1583509.00
02/05/2017 17:00,2,0.615,ACTIVE,212.16,354.37,60.023,1486332003,"201051344000917","219011344069620",32.54,0.00,0,330.33,370.90,20.3,17.7,0.137,610003.6,610003.6,24245,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332037,1583510.00
