ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 17:00,2,0.621,ACTIVE,212.16,354.37,59.996,1486332003,"201051344001145","219011344069620",32.64,-1.50,0,331.23,365.80,20.6,17.9,0.141,617204.9,617204.9,24077,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332038,1583511.00
02/05/2017 17:00,2,0.098,ALERT,211.70,310.49,60.023,1486332003,"201051344000651","219011344069620",30.08,-5.00,0,296.06,325.52,2.9,0.8,0.000,608104.1,608104.1,24376,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332040,1583512.00
02/05/2017 17:00,2,0.045,ALERT,211.03,296.96,60.007,1486332003,"274151322000088","219011344069620",19.20,-1.00,0,294.56,299.07,0.8,0.0,0.000,831981.5,831981.5,23961,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332042,1583513.00
02/05/2017 17:00,2,0.008,ALERT,212.16,296.36,60.012,1486332003,"274151322000068","219011344069620",44.93,1.00,0,293.96,431.92,0.0,0.0,0.000,722118.9,722118.9,24476,0,0,0,L,1151911521,0,121.33,122.68,0002,-0,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332044,1583514.00
02/05/2017 17:00,2,0.061,ALERT,211.48,299.07,60.023,1486332003,"201051344001135","219011344069620",33.14,-3.00,0,296.66,316.80,2.0,0.0,0.000,603612.2,603612.2,24443,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332045,1583515.00
02/05/2017 17:00,2,0.158,ACTIVE,212.38,301.17,60.023,1486332003,"201051344000594","219011344069620",21.05,-3.00,0,297.87,302.37,3.4,1.4,0.000,619831.9,619831.9,24305,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332046,1583516.00
02/05/2017 17:00,2,0.066,ALERT,211.93,298.77,60.018,1486332003,"201051344001203","219011344069620",32.90,-3.50,0,296.36,315.90,2.3,0.3,0.000,612015.8,612015.8,24421,0,0,0,L,1122011218,0,122.23,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332048,1583517.00
02/05/2017 17:00,2,0.230,ACTIVE,211.25,334.54,60.012,1486332003,"274151322000054","219011344069620",22.19,1.50,0,330.93,338.44,5.2,3.1,0.022,848523.8,848523.8,23979,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332049,1583518.00
02/05/2017 17:00,2,0.072,ALERT,213.06,299.97,60.018,1486332003,"201051344000867","219011344069620",30.65,-3.50,0,296.96,302.37,2.3,0.3,0.000,606107.6,606107.6,24441,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332051,1583519.00
02/05/2017 17:00,2,0.213,ACTIVE,211.70,299.07,60.023,1486332003,"201051344001093","219011344069620",20.38,-2.50,0,296.06,300.27,4.4,2.4,0.000,609253.7,609253.7,24302,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332052,1583520.00
02/05/2017 17:00,2,0.189,ACTIVE,212.83,349.56,60.018,1486332003,"201051344000900","219011344069620",32.40,-3.00,0,330.63,364.89,6.2,4.1,0.031,625523.5,625523.5,23872,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332053,1583521.00
02/05/2017 17:00,2,0.199,ALERT,213.06,336.94,60.012,1486332003,"201051344000648","219011344069620",27.00,-5.00,0,297.57,360.08,5.5,3.4,0.000,614972.0,614972.0,23930,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332054,1583522.00
02/05/2017 17:00,2,0.680,ACTIVE,212.83,358.58,60.018,1486332003,"201051344000569","219011344069620",33.02,-1.50,0,331.83,368.80,22.7,20.0,0.150,626865.9,626865.9,23865,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332055,1583523.00
02/05/2017 17:00,2,0.215,ACTIVE,212.83,336.64,60.018,1486332003,"201051344000983","219011344069620",30.36,-2.50,0,311.69,355.88,6.6,4.5,0.018,618524.8,618524.8,24039,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332056,1583524.00
02/05/2017 17:00,2,0.049,ALERT,212.83,300.57,60.012,1486332003,"201051344001158","219011344069620",31.55,-5.00,0,297.57,309.89,1.6,0.0,0.000,606749.7,606749.7,24343,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332058,1583525.00
02/05/2017 17:00,2,0.277,ACTIVE,213.29,338.44,60.012,1486332003,"201051344000576","219011344069620",30.63,-3.50,0,319.81,357.68,8.7,6.4,0.018,617839.8,617839.8,23924,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332059,1583526.00
02/05/2017 17:00,2,0.068,ALERT,211.25,295.76,60.002,1486332003,"274151322000087","219011344069620",18.67,0.00,0,293.96,298.47,1.3,0.0,0.000,820324.5,820324.5,24241,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1486332061,1583527.00
02/05/2017 17:15,2,0.160,ALERT,213.06,300.27,59.986,1486332903,"201051344000645","219011344069620",24.31,-3.50,0,298.17,355.28,4.0,2.0,0.000,616911.6,616911.6,23942,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332905,1583528.00
02/05/2017 17:15,2,0.102,ALERT,211.48,335.14,59.986,1486332903,"274151322000085","219011344069620",28.05,1.00,0,295.46,352.27,2.9,0.8,0.004,847112.1,847112.1,24007,0,0,0,L,1151911521,0,121.78,121.78,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332907,1583529.00
02/05/2017 17:15,2,0.080,ALERT,213.29,299.97,59.944,1486332903,"201051344000633","219011344069620",31.67,-4.00,0,296.06,316.20,2.6,0.6,0.000,605961.8,605961.8,24416,0,0,0,L,1122011218,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332909,1583530.00
02/05/2017 17:15,2,0.104,ALERT,212.61,300.27,59.981,1486332903,"201051344000469","219011344069620",32.26,-5.50,0,296.96,318.00,3.4,1.4,0.000,608847.4,608847.4,24374,0,0,0,L,1122011218,0,120.88,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332911,1583531.00
02/05/2017 17:15,2,0.137,ALERT,211.25,298.77,59.981,1486332903,"201051344000646","219011344069620",19.42,-3.50,0,295.76,316.80,2.7,0.7,0.000,604733.2,604733.2,24314,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486332913,1583532.00
02/05/2017 17:15,2,0.223,ACTIVE,211.25,339.04,59.975,1486332903,"274151322000052","219011344069620",31.25,2.50,0,330.63,375.71,7.0,4.9,0.031,876148.3,876148.3,23768,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332913,1583533.00
02/05/2017 17:15,2,0.059,ALERT,211.70,299.07,59.986,1486332903,"201051344000585","219011344069620",31.53,-3.50,0,296.06,310.49,1.9,0.0,0.000,615224.4,615224.4,24446,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332915,1583534.00
02/05/2017 17:15,2,0.596,ACTIVE,211.70,343.55,60.023,1486332903,"201051344001230","219011344069620",31.45,-1.50,0,330.03,363.69,19.0,16.4,0.119,608599.0,608599.0,24157,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332916,1583535.00
02/05/2017 17:15,2,0.156,ALERT,212.16,299.67,59.991,1486332903,"201051344000582","219011344069620",18.43,-4.00,0,297.26,324.92,2.9,0.9,0.000,600032.5,600032.5,24349,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1486332918,1583536.00
02/05/2017 17:15,2,0.199,ALERT,211.25,298.77,59.981,1486332903,"201051344000955","219011344069620",22.70,-3.00,0,296.36,337.24,4.6,2.5,0.000,615394.8,615394.8,24291,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332920,1583537.00
02/05/2017 17:15,2,0.000,ALERT,211.25,296.36,59.975,1486332903,"274151322000094","219011344069620",44.81,-2.00,0,293.96,431.62,0.0,0.0,0.000,721308.7,721308.7,24573,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1486332921,1583538.00
02/05/2017 17:15,2,0.191,ALERT,212.61,300.57,59.986,1486332903,"201051344000579","219011344069620",19.44,-3.50,0,298.47,314.10,3.8,1.7,0.000,624381.0,624381.0,24265,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486332923,1583539.00
02/05/2017 17:15,2,0.234,ACTIVE,211.48,334.24,59.970,1486332903,"201051344000890","219011344069620",28.86,-1.50,0,297.57,351.37,6.9,4.7,0.009,612469.7,612469.7,24341,0,0,0,L,1122011218,0,122.01,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332924,1583540.00
02/05/2017 17:15,2,0.264,ACTIVE,211.93,335.14,59.933,1486332903,"201051344000438","219011344069620",30.81,-2.00,0,331.53,378.42,8.2,6.0,0.013,613571.3,613571.3,24337,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332925,1583541.00
02/05/2017 17:15,2,0.221,ALERT,211.93,298.17,59.991,1486332903,"201051344000417","219011344069620",20.32,-3.00,0,295.76,299.97,4.5,2.5,0.000,596615.7,596615.7,24514,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486332927,1583542.00
02/05/2017 17:15,2,0.154,ACTIVE,211.70,335.44,59.954,1486332903,"274151322000083","219011344069620",22.54,1.50,0,330.93,338.74,3.6,1.5,0.009,867596.3,867596.3,23805,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332928,1583543.00
02/05/2017 17:15,2,0.137,ACTIVE,212.16,335.74,59.954,1486332903,"274151322000076","219011344069620",30.02,1.50,0,332.73,338.74,4.2,2.1,0.009,924787.7,924787.7,23915,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332929,1583544.00
02/05/2017 17:15,2,0.070,ALERT,212.61,300.87,59.970,1486332903,"201051344000868","219011344069620",31.55,-5.00,0,298.47,314.40,2.3,0.3,0.000,607269.2,607269.2,24394,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332931,1583545.00
02/05/2017 17:15,2,0.092,ALERT,211.48,334.24,59.954,1486332903,"274151322000095","219011344069620",28.45,-0.50,0,296.66,348.36,2.7,0.7,0.004,916219.4,916219.4,23989,0,0,0,L,1151911521,0,121.78,121.78,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332933,1583546.00
02/05/2017 17:15,2,0.068,ALERT,212.38,299.97,59.970,1486332903,"201051344000988","219011344069620",30.93,-4.00,0,295.16,302.07,2.2,0.2,0.000,568964.4,568964.4,24425,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332935,1583547.00
02/05/2017 17:15,2,0.080,ALERT,211.70,298.17,59.965,1486332903,"201051344001025","219011344069620",32.03,-5.00,0,295.76,313.50,2.6,0.6,0.000,613411.5,613411.5,24456,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332936,1583548.00
02/05/2017 17:15,2,0.197,ALERT,212.61,318.30,59.965,1486332903,"201051344000458","219011344069620",25.31,-2.00,0,298.17,356.78,5.0,2.9,0.000,617574.5,617574.5,24099,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332938,1583549.00
02/05/2017 17:15,2,0.604,ACTIVE,213.29,348.36,59.959,1486332903,"201051344000853","219011344069620",31.99,-2.50,0,332.73,367.60,19.6,17.0,0.124,617108.5,617108.5,23962,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332939,1583550.00
02/05/2017 17:15,2,0.615,ACTIVE,212.16,345.06,59.965,1486332903,"201051344000685","219011344069620",31.63,-1.50,0,331.53,367.60,19.7,17.1,0.124,613452.8,613452.8,24220,0,0,0,L,1122011218,0,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332940,1583551.00
02/05/2017 17:15,2,0.572,ACTIVE,212.16,348.66,59.975,1486332903,"201051344000917","219011344069620",32.05,-1.00,0,330.93,371.81,18.6,16.0,0.124,610007.4,610007.4,24246,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332941,1583552.00
02/05/2017 17:15,2,0.586,ACTIVE,212.16,345.06,59.970,1486332903,"201051344001145","219011344069620",31.69,-2.00,0,331.83,363.69,18.8,16.2,0.128,617208.7,617208.7,24078,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332942,1583553.00
02/05/2017 17:15,2,0.090,ALERT,211.70,301.17,59.959,1486332903,"201051344000651","219011344069620",33.34,-5.50,0,296.06,324.62,3.0,1.0,0.000,608104.4,608104.4,24378,0,0,0,L,1122011218,0,122.01,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332944,1583554.00
02/05/2017 17:15,2,0.041,ALERT,211.03,296.96,59.959,1486332903,"274151322000088","219011344069620",16.78,-1.50,0,293.96,299.07,0.7,0.0,0.000,831981.5,831981.5,23963,0,0,0,L,1151911521,0,121.55,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1486332946,1583555.00
02/05/2017 17:15,2,0.006,ALERT,212.16,296.06,59.970,1486332903,"274151322000068","219011344069620",44.71,0.00,0,293.66,431.62,0.0,0.0,0.000,722118.9,722118.9,24478,0,0,0,L,1151911521,0,121.55,122.46,0002,-1,0,0,0,0,0,0,251,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1486332947,1583556.00
02/05/2017 17:15,2,0.057,ALERT,211.25,298.77,59.965,1486332903,"201051344001135","219011344069620",32.90,-3.50,0,296.36,317.40,1.9,0.0,0.000,603612.2,603612.2,24445,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332949,1583557.00
02/05/2017 17:15,2,0.152,ALERT,212.16,300.27,59.996,1486332903,"201051344000594","219011344069620",19.58,-3.50,0,297.57,317.70,3.0,1.0,0.000,619832.1,619832.1,24306,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1486332951,1583558.00
02/05/2017 17:15,2,0.066,ALERT,211.70,298.17,59.970,1486332903,"201051344001203","219011344069620",32.66,-4.00,0,296.06,319.21,2.2,0.2,0.000,612015.8,612015.8,24423,0,0,0,L,1122011218,0,122.23,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332953,1583559.00
02/05/2017 17:15,2,0.211,ACTIVE,211.25,335.14,59.970,1486332903,"274151322000054","219011344069620",22.26,1.00,0,330.63,338.44,4.8,2.7,0.018,848524.3,848524.3,23980,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332954,1583560.00
02/05/2017 17:15,2,0.072,ALERT,212.61,299.07,59.975,1486332903,"201051344000867","219011344069620",30.28,-3.50,0,296.96,302.37,2.2,0.2,0.000,606107.6,606107.6,24443,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1486332956,1583561.00
02/05/2017 17:15,2,0.211,ALERT,211.48,298.47,59.975,1486332903,"201051344001093","219011344069620",19.42,-2.50,0,296.06,324.92,4.2,2.1,0.000,609254.2,609254.2,24303,0,0,0,L,1122011218,0,121.55,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1486332957,1583562.00
02/05/2017 17:15,2,0.180,ACTIVE,212.61,336.94,59.981,1486332903,"201051344000900","219011344069620",30.77,-3.00,0,332.13,372.41,5.6,3.5,0.022,625524.3,625524.3,23873,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332958,1583563.00
02/05/2017 17:15,2,0.195,ALERT,212.61,321.31,59.954,1486332903,"201051344000648","219011344069620",25.54,-5.00,0,297.57,339.65,5.1,3.0,0.000,614972.5,614972.5,23932,0,0,0,L,1122011218,0,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332960,1583564.00
02/05/2017 17:15,2,0.719,ACTIVE,212.83,350.47,60.002,1486332903,"201051344000569","219011344069620",32.16,-2.00,0,332.13,368.20,23.5,20.7,0.164,626870.0,626870.0,23866,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332961,1583565.00
02/05/2017 17:15,2,0.217,ACTIVE,212.61,335.74,60.018,1486332903,"201051344000983","219011344069620",30.43,-3.00,0,330.63,348.06,6.7,4.6,0.018,618525.7,618525.7,24040,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332962,1583566.00
02/05/2017 17:15,2,0.051,ALERT,212.61,299.97,59.981,1486332903,"201051344001158","219011344069620",31.59,-5.50,0,297.26,309.29,1.6,0.0,0.000,606749.7,606749.7,24345,0,0,0,L,1122011218,0,121.10,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486332964,1583567.00
02/05/2017 17:15,2,0.281,ACTIVE,213.06,337.84,59.975,1486332903,"201051344000576","219011344069620",30.79,-3.00,0,332.43,353.77,8.8,6.6,0.022,617841.1,617841.1,23925,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486332964,1583568.00
02/05/2017 17:15,2,0.072,ALERT,211.25,296.06,59.975,1486332903,"274151322000087","219011344069620",19.70,-0.50,0,293.36,298.47,1.4,0.0,0.000,820324.5,820324.5,24243,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486332966,1583569.00
02/05/2017 17:30,2,0.059,ALERT,212.61,298.77,59.975,1486333803,"201051344000645","219011344069620",32.44,-3.50,0,286.74,349.56,2.0,0.0,0.000,616912.0,616912.0,23944,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486333805,1583570.00
02/05/2017 17:30,2,0.064,ALERT,211.25,296.66,59.970,1486333803,"274151322000085","219011344069620",21.57,-0.50,0,295.16,376.92,1.4,0.0,0.000,847112.5,847112.5,24009,0,0,0,L,1151911521,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333807,1583571.00
02/05/2017 17:30,2,0.000,ALERT,212.83,299.07,60.002,1486333803,"201051344000633","219011344069620",0.00,-5.00,0,284.34,316.50,0.0,0.0,0.000,605962.0,605962.0,24418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1486333809,1583572.00
02/05/2017 17:30,2,0.104,ALERT,212.16,299.07,59.970,1486333803,"201051344000469","219011344069620",29.66,-5.50,0,285.24,317.40,3.1,1.1,0.000,608847.7,608847.7,24376,0,0,0,L,1122011218,0,120.65,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333810,1583573.00
02/05/2017 17:30,2,0.049,ALERT,210.80,297.57,59.949,1486333803,"201051344000646","219011344069620",32.01,-3.50,0,283.74,337.54,1.6,0.0,0.000,604733.4,604733.4,24316,0,0,0,L,1122011218,0,121.55,120.65,0100,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486333812,1583574.00
02/05/2017 17:30,2,0.125,ACTIVE,210.80,332.73,59.954,1486333803,"274151322000052","219011344069620",28.75,1.50,0,318.91,392.25,3.6,1.6,0.009,876149.6,876149.6,23769,0,0,0,L,1151911521,0,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333813,1583575.00
02/05/2017 17:30,2,0.000,ALERT,211.25,297.87,59.970,1486333803,"201051344000585","219011344069620",0.00,-4.00,0,283.74,317.70,0.0,0.0,0.000,615224.4,615224.4,24448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486333815,1583576.00
02/05/2017 17:30,2,0.342,ACTIVE,211.25,334.54,59.965,1486333803,"201051344001230","219011344069620",29.74,-2.00,0,330.33,388.04,10.3,8.0,0.049,608603.2,608603.2,24158,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333816,1583577.00
02/05/2017 17:30,2,0.086,ALERT,211.70,298.47,60.002,1486333803,"201051344000582","219011344069620",32.80,-5.00,0,284.94,338.44,2.9,0.9,0.000,600032.9,600032.9,24351,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1486333818,1583578.00
02/05/2017 17:30,2,0.100,ALERT,210.80,297.57,59.965,1486333803,"201051344000955","219011344069620",33.34,-3.00,0,285.24,339.34,3.4,1.4,0.000,615395.3,615395.3,24293,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1486333820,1583579.00
02/05/2017 17:30,2,0.000,ALERT,211.03,368.20,59.959,1486333803,"274151322000094","219011344069620",42.68,-2.50,0,282.54,435.83,0.0,0.0,0.000,721308.7,721308.7,24575,0,0,0,L,1151911521,0,120.42,122.23,0100,-3,0,0,0,0,0,0,126,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1486333821,1583580.00
02/05/2017 17:30,2,0.098,ALERT,212.16,299.67,59.965,1486333803,"201051344000579","219011344069620",31.87,-3.50,0,286.74,339.34,3.2,1.1,0.000,624381.5,624381.5,24267,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1486333823,1583581.00
02/05/2017 17:30,2,0.180,ALERT,210.80,297.87,59.928,1486333803,"201051344000890","219011344069620",21.27,-2.00,0,296.66,374.81,3.9,1.8,0.000,612470.8,612470.8,24342,0,0,0,L,1122011218,0,121.33,120.20,0002,-3,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333825,1583582.00
02/05/2017 17:30,2,0.199,ALERT,211.25,297.87,59.970,1486333803,"201051344000438","219011344069620",23.10,-2.50,0,296.66,395.25,4.7,2.6,0.000,613572.7,613572.7,24338,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333827,1583583.00
02/05/2017 17:30,2,0.146,ALERT,211.25,297.26,59.975,1486333803,"201051344000417","219011344069620",21.53,-3.50,0,283.74,364.89,3.2,1.2,0.000,596616.2,596616.2,24516,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1486333829,1583584.00
02/05/2017 17:30,2,0.074,ALERT,210.57,296.66,59.928,1486333803,"274151322000083","219011344069620",22.52,0.00,0,295.76,340.25,1.7,0.0,0.000,867596.7,867596.7,23806,0,0,0,L,1151911521,0,120.65,122.01,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333830,1583585.00
02/05/2017 17:30,2,0.074,ALERT,211.48,297.26,59.981,1486333803,"274151322000076","219011344069620",23.10,0.00,0,295.46,392.55,1.7,0.0,0.000,924788.2,924788.2,23916,0,0,0,L,1151911521,0,120.88,122.23,0002,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333832,1583586.00
02/05/2017 17:30,2,0.000,ALERT,211.93,299.67,59.986,1486333803,"201051344000868","219011344069620",0.00,-5.00,0,286.74,313.80,0.0,0.0,0.000,607269.3,607269.3,24396,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333834,1583587.00
02/05/2017 17:30,2,0.051,ALERT,211.03,297.57,59.986,1486333803,"274151322000095","219011344069620",19.76,-1.50,0,295.76,371.51,1.1,0.0,0.000,916219.8,916219.8,23991,0,0,0,L,1151911521,0,121.10,121.78,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333836,1583588.00
02/05/2017 17:30,2,0.000,ALERT,211.70,298.47,59.986,1486333803,"201051344000988","219011344069620",0.00,-4.00,0,283.74,315.60,0.0,0.0,0.000,568964.4,568964.4,24427,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1486333838,1583589.00
02/05/2017 17:30,2,0.000,ALERT,210.80,296.66,59.981,1486333803,"201051344001025","219011344069620",0.00,-5.00,0,283.74,318.00,0.0,0.0,0.000,613411.6,613411.6,24458,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486333839,1583590.00
02/05/2017 17:30,2,0.105,ALERT,211.70,299.07,59.986,1486333803,"201051344000458","219011344069620",32.36,-2.50,0,288.25,382.03,3.5,1.5,0.000,617575.2,617575.2,24101,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486333841,1583591.00
02/05/2017 17:30,2,0.348,ACTIVE,212.61,337.54,59.996,1486333803,"201051344000853","219011344069620",30.91,-3.00,0,327.02,389.84,10.9,8.6,0.049,617113.6,617113.6,23963,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333842,1583592.00
02/05/2017 17:30,2,0.330,ACTIVE,211.48,348.36,59.986,1486333803,"201051344000685","219011344069620",32.20,-2.00,0,330.33,383.83,10.8,8.5,0.040,613457.5,613457.5,24221,0,0,0,L,1122011218,0,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333843,1583593.00
02/05/2017 17:30,2,0.312,ACTIVE,211.48,348.36,60.023,1486333803,"201051344000917","219011344069620",32.22,-1.00,0,329.73,396.15,10.2,8.0,0.035,610011.6,610011.6,24247,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333844,1583594.00
02/05/2017 17:30,2,0.330,ACTIVE,211.70,335.44,60.007,1486333803,"201051344001145","219011344069620",30.65,-2.50,0,331.53,384.13,10.3,8.0,0.044,617213.1,617213.1,24079,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333845,1583595.00
02/05/2017 17:30,2,0.090,ALERT,211.25,296.96,59.991,1486333803,"201051344000651","219011344069620",31.49,-6.00,0,283.74,325.82,2.9,0.9,0.000,608104.6,608104.6,24380,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333847,1583596.00
02/05/2017 17:30,2,0.000,ALERT,210.35,295.76,59.991,1486333803,"274151322000088","219011344069620",0.00,-1.50,0,283.14,336.94,0.0,0.0,0.000,831981.5,831981.5,23965,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333848,1583597.00
02/05/2017 17:30,2,0.006,ALERT,211.25,295.46,59.981,1486333803,"274151322000068","219011344069620",42.76,-1.00,0,282.54,441.84,0.0,0.0,0.000,722118.9,722118.9,24480,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,117,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1486333850,1583598.00
02/05/2017 17:30,2,0.000,ALERT,210.57,297.57,59.981,1486333803,"201051344001135","219011344069620",0.00,-4.00,0,284.34,322.51,0.0,0.0,0.000,603612.3,603612.3,24447,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333853,1583599.00
02/05/2017 17:30,2,0.086,ALERT,211.48,299.37,59.986,1486333803,"201051344000594","219011344069620",32.46,-3.50,0,285.84,338.44,2.9,0.9,0.000,619832.5,619832.5,24308,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1486333854,1583600.00
02/05/2017 17:30,2,0.068,ALERT,211.25,297.26,59.986,1486333803,"201051344001203","219011344069620",30.28,-5.00,0,284.04,319.81,2.1,0.1,0.000,612015.9,612015.9,24425,0,0,0,L,1122011218,0,121.78,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333856,1583601.00
02/05/2017 17:30,2,0.105,ACTIVE,210.57,333.93,59.986,1486333803,"274151322000054","219011344069620",21.25,0.50,0,319.21,341.75,2.3,0.3,0.000,848525.1,848525.1,23981,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333857,1583602.00
02/05/2017 17:30,2,0.000,ALERT,212.16,298.17,59.991,1486333803,"201051344000867","219011344069620",0.00,-4.00,0,285.24,313.80,0.0,0.0,0.000,606107.6,606107.6,24445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486333859,1583603.00
02/05/2017 17:30,2,0.139,ALERT,211.03,297.57,59.996,1486333803,"201051344001093","219011344069620",32.86,-3.00,0,284.04,343.25,4.7,2.6,0.000,609254.8,609254.8,24305,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486333861,1583604.00
02/05/2017 17:30,2,0.102,ACTIVE,211.93,315.00,59.981,1486333803,"201051344000900","219011344069620",24.69,-3.50,0,311.09,379.92,2.6,0.6,0.000,625525.0,625525.0,23874,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333862,1583605.00
02/05/2017 17:30,2,0.096,ALERT,211.93,298.17,59.991,1486333803,"201051344000648","219011344069620",32.18,-5.50,0,286.14,345.96,3.1,1.1,0.000,614973.1,614973.1,23934,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1486333863,1583606.00
02/05/2017 17:30,2,0.352,ACTIVE,211.93,338.14,59.996,1486333803,"201051344000569","219011344069620",31.15,-2.50,0,329.73,390.44,11.2,8.9,0.049,626875.0,626875.0,23867,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333864,1583607.00
02/05/2017 17:30,2,0.160,ALERT,211.70,299.07,59.991,1486333803,"201051344000983","219011344069620",20.42,-3.00,0,297.87,384.43,3.4,1.3,0.000,618526.6,618526.6,24041,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333866,1583608.00
02/05/2017 17:30,2,0.000,ALERT,211.93,298.77,59.986,1486333803,"201051344001158","219011344069620",0.00,-5.50,0,285.54,308.69,0.0,0.0,0.000,606749.7,606749.7,24347,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1486333868,1583609.00
02/05/2017 17:30,2,0.189,ALERT,212.38,299.67,59.986,1486333803,"201051344000576","219011344069620",22.38,-3.50,0,298.17,383.23,4.3,2.3,0.000,617842.3,617842.3,23926,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486333870,1583610.00
02/05/2017 17:30,2,0.031,ALERT,210.57,295.46,59.986,1486333803,"274151322000087","219011344069620",28.61,-1.00,0,282.24,336.94,0.0,0.0,0.000,820324.5,820324.5,24245,0,0,0,L,1151911521,0,120.88,121.78,0100,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486333871,1583611.00
02/05/2017 17:45,2,0.000,ALERT,212.16,298.47,59.944,1486334703,"201051344000645","219011344069620",0.00,-4.00,0,296.96,315.00,0.0,0.0,0.000,616912.0,616912.0,23946,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334705,1583612.00
02/05/2017 17:45,2,0.018,ALERT,210.80,296.06,59.981,1486334703,"274151322000085","219011344069620",30.63,-1.50,0,293.66,307.78,0.0,0.0,0.000,847112.5,847112.5,24011,0,0,0,L,1151911521,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486334707,1583613.00
02/05/2017 17:45,2,0.000,ALERT,212.38,298.47,59.986,1486334703,"201051344000633","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,605962.0,605962.0,24420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334709,1583614.00
02/05/2017 17:45,2,0.000,ALERT,211.70,298.47,59.981,1486334703,"201051344000469","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,608847.8,608847.8,24378,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1486334711,1583615.00
02/05/2017 17:45,2,0.000,ALERT,211.03,297.87,59.981,1486334703,"201051344000646","219011344069620",0.00,-5.00,0,294.56,309.29,0.0,0.0,0.000,604733.4,604733.4,24318,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334712,1583616.00
02/05/2017 17:45,2,0.076,ALERT,210.35,295.76,59.986,1486334703,"274151322000052","219011344069620",16.40,-0.50,0,293.36,348.06,1.3,0.0,0.000,876149.9,876149.9,23770,0,0,0,L,1151911521,0,120.20,121.55,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334714,1583617.00
02/05/2017 17:45,2,0.000,ALERT,211.03,297.57,59.975,1486334703,"201051344000585","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,615224.4,615224.4,24450,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334716,1583618.00
02/05/2017 17:45,2,0.197,ACTIVE,211.25,333.33,59.986,1486334703,"201051344001230","219011344069620",23.72,-2.50,0,327.62,341.75,4.8,2.7,0.000,608604.9,608604.9,24159,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334717,1583619.00
02/05/2017 17:45,2,0.000,ALERT,211.48,298.47,59.991,1486334703,"201051344000582","219011344069620",0.00,-5.50,0,296.36,314.70,0.0,0.0,0.000,600033.0,600033.0,24353,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334719,1583620.00
02/05/2017 17:45,2,0.000,ALERT,210.80,297.57,59.975,1486334703,"201051344000955","219011344069620",0.00,-4.00,0,295.46,317.10,0.0,0.0,0.000,615395.6,615395.6,24295,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334720,1583621.00
02/05/2017 17:45,2,0.000,ALERT,210.57,295.16,59.944,1486334703,"274151322000094","219011344069620",0.00,-3.50,0,293.06,407.57,0.0,0.0,0.000,721308.7,721308.7,24577,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334722,1583622.00
02/05/2017 17:45,2,0.000,ALERT,211.70,299.07,59.975,1486334703,"201051344000579","219011344069620",0.00,-4.00,0,297.57,310.49,0.0,0.0,0.000,624381.7,624381.7,24269,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334724,1583623.00
02/05/2017 17:45,2,0.115,ALERT,211.03,298.47,59.996,1486334703,"201051344000890","219011344069620",31.83,-3.00,0,296.36,316.50,3.8,1.7,0.000,612471.2,612471.2,24344,0,0,0,L,1122011218,0,121.33,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486334726,1583624.00
02/05/2017 17:45,2,0.105,ALERT,211.25,297.87,59.954,1486334703,"201051344000438","219011344069620",32.94,-4.00,0,296.06,325.22,3.5,1.5,0.000,613573.2,613573.2,24340,0,0,0,L,1122011218,0,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486334728,1583625.00
02/05/2017 17:45,2,0.000,ALERT,211.25,297.26,59.975,1486334703,"201051344000417","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,596616.4,596616.4,24518,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334730,1583626.00
02/05/2017 17:45,2,0.020,ALERT,210.80,296.36,59.975,1486334703,"274151322000083","219011344069620",31.49,-1.50,0,294.26,310.19,0.0,0.0,0.000,867596.7,867596.7,23808,0,0,0,L,1151911521,0,120.88,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1486334731,1583627.00
02/05/2017 17:45,2,0.018,ALERT,211.25,295.46,59.970,1486334703,"274151322000076","219011344069620",31.71,-1.50,0,293.66,318.61,0.0,0.0,0.000,924788.2,924788.2,23918,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486334733,1583628.00
02/05/2017 17:45,2,0.000,ALERT,211.70,299.37,59.949,1486334703,"201051344000868","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,607269.3,607269.3,24398,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334735,1583629.00
02/05/2017 17:45,2,0.000,ALERT,210.57,296.96,59.981,1486334703,"274151322000095","219011344069620",0.00,-3.00,0,294.86,311.09,0.0,0.0,0.000,916219.8,916219.8,23993,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1486334737,1583630.00
02/05/2017 17:45,2,0.000,ALERT,211.25,298.47,60.012,1486334703,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,568964.4,568964.4,24429,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334739,1583631.00
02/05/2017 17:45,2,0.000,ALERT,210.80,296.96,59.981,1486334703,"201051344001025","219011344069620",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,613411.6,613411.6,24460,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486334740,1583632.00
02/05/2017 17:45,2,0.000,ALERT,211.70,298.77,59.986,1486334703,"201051344000458","219011344069620",0.00,-2.50,0,296.96,314.40,0.0,0.0,0.000,617575.5,617575.5,24103,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334742,1583633.00
02/05/2017 17:45,2,0.176,ACTIVE,212.38,334.24,59.975,1486334703,"201051344000853","219011344069620",25.66,-3.50,0,330.33,346.56,4.6,2.5,0.000,617115.3,617115.3,23964,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334743,1583634.00
02/05/2017 17:45,2,0.186,ALERT,211.70,333.03,59.965,1486334703,"201051344000685","219011344069620",26.56,-2.50,0,296.96,356.48,5.0,2.9,0.000,613459.2,613459.2,24222,0,0,0,L,1122011218,0,122.23,120.65,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334745,1583635.00
02/05/2017 17:45,2,0.168,ACTIVE,211.48,330.93,59.970,1486334703,"201051344000917","219011344069620",25.82,-1.50,0,327.62,354.37,4.4,2.3,0.000,610013.2,610013.2,24248,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334746,1583636.00
02/05/2017 17:45,2,0.156,ACTIVE,211.70,334.84,59.975,1486334703,"201051344001145","219011344069620",26.70,-3.00,0,330.63,342.05,4.2,2.2,0.000,617214.7,617214.7,24080,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334747,1583637.00
02/05/2017 17:45,2,0.000,ALERT,211.25,297.26,59.970,1486334703,"201051344000651","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,608104.7,608104.7,24382,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1486334748,1583638.00
02/05/2017 17:45,2,0.000,ALERT,210.12,295.16,59.975,1486334703,"274151322000088","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,831981.5,831981.5,23967,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334750,1583639.00
02/05/2017 17:45,2,0.000,ALERT,211.25,294.86,59.944,1486334703,"274151322000068","219011344069620",0.00,-2.00,0,292.76,408.78,0.0,0.0,0.000,722118.9,722118.9,24482,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486334752,1583640.00
02/05/2017 17:45,2,0.000,ALERT,211.03,298.17,59.981,1486334703,"201051344001135","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,603612.3,603612.3,24449,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334754,1583641.00
02/05/2017 17:45,2,0.000,ALERT,211.48,299.07,59.975,1486334703,"201051344000594","219011344069620",0.00,-4.00,0,296.36,315.00,0.0,0.0,0.000,619832.6,619832.6,24310,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334756,1583642.00
02/05/2017 17:45,2,0.000,ALERT,211.25,297.57,59.975,1486334703,"201051344001203","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,612015.9,612015.9,24427,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1486334757,1583643.00
02/05/2017 17:45,2,0.047,ALERT,210.35,296.36,59.975,1486334703,"274151322000054","219011344069620",12.09,-1.50,0,293.66,334.24,0.6,0.0,0.000,848525.1,848525.1,23982,0,0,0,L,1151911521,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334759,1583644.00
02/05/2017 17:45,2,0.000,ALERT,212.16,298.17,59.975,1486334703,"201051344000867","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,606107.6,606107.6,24447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334761,1583645.00
02/05/2017 17:45,2,0.000,ALERT,211.03,297.87,59.954,1486334703,"201051344001093","219011344069620",0.00,-3.50,0,294.86,319.51,0.0,0.0,0.000,609255.4,609255.4,24307,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334763,1583646.00
02/05/2017 17:45,2,0.006,ALERT,211.70,298.77,60.018,1486334703,"201051344000900","219011344069620",31.65,-5.00,0,296.96,334.54,0.2,0.0,0.000,625525.1,625525.1,23875,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486334765,1583647.00
02/05/2017 17:45,2,0.000,ALERT,211.93,297.57,60.023,1486334703,"201051344000648","219011344069620",0.00,-6.00,0,295.76,311.69,0.0,0.0,0.000,614973.3,614973.3,23936,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486334766,1583648.00
02/05/2017 17:45,2,0.186,ACTIVE,211.93,333.03,59.991,1486334703,"201051344000569","219011344069620",26.38,-3.00,0,330.93,358.58,5.0,2.9,0.000,626876.7,626876.7,23868,0,0,0,L,1122011218,0,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486334767,1583649.00
02/05/2017 17:45,2,0.059,ALERT,211.70,298.77,59.970,1486334703,"201051344000983","219011344069620",31.05,-4.00,0,297.26,313.50,1.9,0.0,0.000,618526.8,618526.8,24043,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486334769,1583650.00
02/05/2017 17:45,2,0.000,ALERT,211.93,298.47,59.981,1486334703,"201051344001158","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,606749.7,606749.7,24349,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486334771,1583651.00
02/05/2017 17:45,2,0.102,ALERT,212.16,299.07,59.996,1486334703,"201051344000576","219011344069620",30.26,-5.00,0,297.26,313.50,3.1,1.1,0.000,617842.7,617842.7,23928,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1486334773,1583652.00
02/05/2017 17:45,2,0.000,ALERT,210.80,294.56,59.986,1486334703,"274151322000087","219011344069620",0.00,-2.00,0,292.46,297.57,0.0,0.0,0.000,820324.5,820324.5,24247,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1486334775,1583653.00
