ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 18:00,2,0.000,ALERT,212.38,299.37,59.970,1486335604,"201051344000645","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,616912.0,616912.0,23948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335606,1583654.00
02/05/2017 18:00,2,0.000,ALERT,211.03,296.36,60.007,1486335604,"274151322000085","219011344069620",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,847112.5,847112.5,24013,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1486335607,1583655.00
02/05/2017 18:00,2,0.000,ALERT,212.61,299.67,60.018,1486335604,"201051344000633","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,605962.0,605962.0,24422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335609,1583656.00
02/05/2017 18:00,2,0.000,ALERT,211.93,299.67,60.039,1486335604,"201051344000469","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,608847.8,608847.8,24380,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335611,1583657.00
02/05/2017 18:00,2,0.000,ALERT,210.57,297.26,60.012,1486335604,"201051344000646","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,604733.4,604733.4,24320,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335613,1583658.00
02/05/2017 18:00,2,0.043,ALERT,210.35,297.26,60.012,1486335604,"274151322000052","219011344069620",30.81,-2.00,0,293.36,298.47,0.0,0.0,0.000,876149.9,876149.9,23772,0,0,0,L,1151911521,0,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486335615,1583659.00
02/05/2017 18:00,2,0.000,ALERT,210.80,297.57,60.012,1486335604,"201051344000585","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,615224.4,615224.4,24452,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335616,1583660.00
02/05/2017 18:00,2,0.143,ALERT,210.80,297.87,60.018,1486335604,"201051344001230","219011344069620",16.58,-3.50,0,295.76,335.74,2.4,0.4,0.000,608605.1,608605.1,24160,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335618,1583661.00
02/05/2017 18:00,2,0.000,ALERT,211.03,298.17,60.012,1486335604,"201051344000582","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,600033.0,600033.0,24355,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335620,1583662.00
02/05/2017 18:00,2,0.000,ALERT,210.35,297.26,60.007,1486335604,"201051344000955","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,615395.6,615395.6,24297,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335622,1583663.00
02/05/2017 18:00,2,0.000,ALERT,210.80,295.46,60.023,1486335604,"274151322000094","219011344069620",0.00,-4.00,0,292.76,296.96,0.0,0.0,0.000,721308.7,721308.7,24579,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335624,1583664.00
02/05/2017 18:00,2,0.000,ALERT,211.93,299.97,60.002,1486335604,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,624381.7,624381.7,24271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335625,1583665.00
02/05/2017 18:00,2,0.000,ALERT,210.57,296.96,60.002,1486335604,"201051344000890","219011344069620",0.00,-3.50,0,295.76,309.59,0.0,0.0,0.000,612471.2,612471.2,24346,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1486335627,1583666.00
02/05/2017 18:00,2,0.107,ALERT,210.80,296.66,60.012,1486335604,"201051344000438","219011344069620",31.17,-5.00,0,295.16,315.60,3.4,1.4,0.000,613573.6,613573.6,24342,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486335629,1583667.00
02/05/2017 18:00,2,0.000,ALERT,211.03,296.66,59.996,1486335604,"201051344000417","219011344069620",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,596616.4,596616.4,24520,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335631,1583668.00
02/05/2017 18:00,2,0.000,ALERT,210.80,296.36,60.007,1486335604,"274151322000083","219011344069620",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,867596.7,867596.7,23810,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486335633,1583669.00
02/05/2017 18:00,2,0.000,ALERT,211.48,296.06,59.981,1486335604,"274151322000076","219011344069620",0.00,-2.50,0,293.36,300.87,0.0,0.0,0.000,924788.2,924788.2,23920,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1486335635,1583670.00
02/05/2017 18:00,2,0.000,ALERT,211.70,299.67,60.007,1486335604,"201051344000868","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,607269.3,607269.3,24400,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335637,1583671.00
02/05/2017 18:00,2,0.000,ALERT,210.57,296.96,59.981,1486335604,"274151322000095","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,916219.8,916219.8,23995,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335638,1583672.00
02/05/2017 18:00,2,0.000,ALERT,211.48,298.77,60.002,1486335604,"201051344000988","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,568964.4,568964.4,24431,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335640,1583673.00
02/05/2017 18:00,2,0.000,ALERT,210.57,296.36,60.007,1486335604,"201051344001025","219011344069620",0.00,-6.00,0,294.56,299.97,0.0,0.0,0.000,613411.6,613411.6,24462,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335642,1583674.00
02/05/2017 18:00,2,0.000,ALERT,211.70,299.07,59.996,1486335604,"201051344000458","219011344069620",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,617575.5,617575.5,24105,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335644,1583675.00
02/05/2017 18:00,2,0.135,ALERT,212.38,298.77,59.965,1486335604,"201051344000853","219011344069620",16.28,-4.00,0,296.66,335.44,2.2,0.2,0.000,617115.5,617115.5,23965,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335646,1583676.00
02/05/2017 18:00,2,0.150,ALERT,211.03,296.96,59.996,1486335604,"201051344000685","219011344069620",17.93,-3.50,0,295.46,334.84,2.8,0.7,0.000,613459.5,613459.5,24224,0,0,0,L,1122011218,0,121.78,120.42,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335647,1583677.00
02/05/2017 18:00,2,0.137,ALERT,210.80,296.66,60.034,1486335604,"201051344000917","219011344069620",17.35,-2.50,0,293.66,334.84,2.4,0.4,0.000,610013.4,610013.4,24249,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335649,1583678.00
02/05/2017 18:00,2,0.123,ALERT,210.80,296.96,60.002,1486335604,"201051344001145","219011344069620",18.29,-4.00,0,295.76,336.94,2.3,0.3,0.000,617214.8,617214.8,24081,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335651,1583679.00
02/05/2017 18:00,2,0.000,ALERT,210.80,296.66,60.012,1486335604,"201051344000651","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,608104.7,608104.7,24384,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335653,1583680.00
02/05/2017 18:00,2,0.000,ALERT,210.12,295.46,59.991,1486335604,"274151322000088","219011344069620",0.00,-3.00,0,293.06,297.26,0.0,0.0,0.000,831981.5,831981.5,23969,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335655,1583681.00
02/05/2017 18:00,2,0.000,ALERT,211.25,295.46,60.023,1486335604,"274151322000068","219011344069620",0.00,-3.00,0,292.76,296.66,0.0,0.0,0.000,722118.9,722118.9,24484,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335656,1583682.00
02/05/2017 18:00,2,0.000,ALERT,210.35,297.26,60.007,1486335604,"201051344001135","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,603612.3,603612.3,24451,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335658,1583683.00
02/05/2017 18:00,2,0.000,ALERT,211.25,299.37,60.018,1486335604,"201051344000594","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,619832.6,619832.6,24312,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335660,1583684.00
02/05/2017 18:00,2,0.000,ALERT,210.57,296.66,60.018,1486335604,"201051344001203","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,612015.9,612015.9,24429,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335662,1583685.00
02/05/2017 18:00,2,0.016,ALERT,210.35,296.06,60.007,1486335604,"274151322000054","219011344069620",29.44,-2.50,0,293.36,298.77,0.0,0.0,0.000,848525.1,848525.1,23984,0,0,0,L,1151911521,0,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486335664,1583686.00
02/05/2017 18:00,2,0.000,ALERT,212.16,298.47,60.039,1486335604,"201051344000867","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,606107.6,606107.6,24449,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335665,1583687.00
02/05/2017 18:00,2,0.000,ALERT,210.35,296.96,60.018,1486335604,"201051344001093","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,609255.4,609255.4,24309,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486335667,1583688.00
02/05/2017 18:00,2,0.000,ALERT,211.70,299.07,60.028,1486335604,"201051344000900","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,625525.1,625525.1,23877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486335669,1583689.00
02/05/2017 18:00,2,0.000,ALERT,211.70,297.87,60.028,1486335604,"201051344000648","219011344069620",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,614973.3,614973.3,23938,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335671,1583690.00
02/05/2017 18:00,2,0.150,ALERT,211.70,299.37,60.044,1486335604,"201051344000569","219011344069620",17.43,-4.00,0,297.57,335.14,2.7,0.7,0.000,626877.0,626877.0,23869,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486335673,1583691.00
02/05/2017 18:00,2,0.000,ALERT,211.70,299.07,60.023,1486335604,"201051344000983","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,618526.8,618526.8,24045,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486335674,1583692.00
02/05/2017 18:00,2,0.000,ALERT,211.70,298.77,60.023,1486335604,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,606749.7,606749.7,24351,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335676,1583693.00
02/05/2017 18:00,2,0.000,ALERT,212.16,299.37,60.034,1486335604,"201051344000576","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,617842.7,617842.7,23930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486335678,1583694.00
02/05/2017 18:00,2,0.000,ALERT,210.57,295.46,59.981,1486335604,"274151322000087","219011344069620",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,820324.5,820324.5,24249,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486335680,1583695.00
02/05/2017 18:15,2,0.000,ALERT,212.38,298.77,59.986,1486336503,"201051344000645","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,616912.0,616912.0,23950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336505,1583696.00
02/05/2017 18:15,2,0.000,ALERT,210.80,296.06,59.970,1486336503,"274151322000085","219011344069620",0.00,-3.00,0,293.66,302.68,0.0,0.0,0.000,847112.5,847112.5,24015,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336507,1583697.00
02/05/2017 18:15,2,0.000,ALERT,212.61,298.77,59.959,1486336503,"201051344000633","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,605962.0,605962.0,24424,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336509,1583698.00
02/05/2017 18:15,2,0.000,ALERT,211.93,298.77,59.970,1486336503,"201051344000469","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,608847.8,608847.8,24382,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336511,1583699.00
02/05/2017 18:15,2,0.000,ALERT,211.48,298.47,60.012,1486336503,"201051344000646","219011344069620",0.00,-5.50,0,294.86,302.68,0.0,0.0,0.000,604733.4,604733.4,24322,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336512,1583700.00
02/05/2017 18:15,2,0.000,ALERT,210.35,296.96,59.970,1486336503,"274151322000052","219011344069620",0.00,-3.00,0,293.66,303.58,0.0,0.0,0.000,876149.9,876149.9,23774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486336514,1583701.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.47,59.975,1486336503,"201051344000585","219011344069620",0.00,-5.00,0,295.16,302.68,0.0,0.0,0.000,615224.4,615224.4,24454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336516,1583702.00
02/05/2017 18:15,2,0.000,ALERT,211.48,298.77,59.981,1486336503,"201051344001230","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,608605.1,608605.1,24162,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1486336518,1583703.00
02/05/2017 18:15,2,0.000,ALERT,212.16,299.37,59.981,1486336503,"201051344000582","219011344069620",0.00,-6.00,0,296.36,303.28,0.0,0.0,0.000,600033.0,600033.0,24357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336520,1583704.00
02/05/2017 18:15,2,0.000,ALERT,211.25,298.17,60.028,1486336503,"201051344000955","219011344069620",0.00,-5.00,0,295.16,302.68,0.0,0.0,0.000,615395.6,615395.6,24299,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336521,1583705.00
02/05/2017 18:15,2,0.000,ALERT,210.57,295.76,59.986,1486336503,"274151322000094","219011344069620",0.00,-5.00,0,293.06,302.68,0.0,0.0,0.000,721308.7,721308.7,24581,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336523,1583706.00
02/05/2017 18:15,2,0.000,ALERT,211.93,299.37,59.981,1486336503,"201051344000579","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,624381.7,624381.7,24273,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336525,1583707.00
02/05/2017 18:15,2,0.000,ALERT,211.25,298.77,59.970,1486336503,"201051344000890","219011344069620",0.00,-4.00,0,295.46,303.28,0.0,0.0,0.000,612471.2,612471.2,24348,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336527,1583708.00
02/05/2017 18:15,2,0.000,ALERT,211.48,298.17,59.970,1486336503,"201051344000438","219011344069620",0.00,-5.50,0,295.16,302.68,0.0,0.0,0.000,613573.6,613573.6,24344,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1486336529,1583709.00
02/05/2017 18:15,2,0.000,ALERT,211.93,298.17,59.938,1486336503,"201051344000417","219011344069620",0.00,-5.50,0,294.86,302.37,0.0,0.0,0.000,596616.4,596616.4,24522,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336531,1583710.00
02/05/2017 18:15,2,0.000,ALERT,210.80,296.36,59.970,1486336503,"274151322000083","219011344069620",0.00,-3.00,0,293.96,303.88,0.0,0.0,0.000,867596.7,867596.7,23812,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336532,1583711.00
02/05/2017 18:15,2,0.000,ALERT,211.48,296.36,59.965,1486336503,"274151322000076","219011344069620",0.00,-3.50,0,293.66,302.98,0.0,0.0,0.000,924788.2,924788.2,23922,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336534,1583712.00
02/05/2017 18:15,2,0.000,ALERT,211.93,299.67,59.986,1486336503,"201051344000868","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,607269.3,607269.3,24402,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336536,1583713.00
02/05/2017 18:15,2,0.000,ALERT,210.57,297.26,59.954,1486336503,"274151322000095","219011344069620",0.00,-5.00,0,294.86,304.18,0.0,0.0,0.000,916219.8,916219.8,23997,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336538,1583714.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.77,59.975,1486336503,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,568964.4,568964.4,24433,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336540,1583715.00
02/05/2017 18:15,2,0.000,ALERT,211.25,297.87,59.970,1486336503,"201051344001025","219011344069620",0.00,-6.00,0,294.56,302.37,0.0,0.0,0.000,613411.6,613411.6,24464,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336541,1583716.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.77,59.986,1486336503,"201051344000458","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,617575.5,617575.5,24107,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486336543,1583717.00
02/05/2017 18:15,2,0.000,ALERT,212.38,299.07,59.991,1486336503,"201051344000853","219011344069620",0.00,-5.00,0,297.26,311.39,0.0,0.0,0.000,617115.5,617115.5,23967,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486336545,1583718.00
02/05/2017 18:15,2,0.000,ALERT,211.93,298.47,59.991,1486336503,"201051344000685","219011344069620",0.00,-4.00,0,295.16,302.68,0.0,0.0,0.000,613459.5,613459.5,24226,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486336547,1583719.00
02/05/2017 18:15,2,0.000,ALERT,211.70,297.87,59.959,1486336503,"201051344000917","219011344069620",0.00,-3.00,0,293.66,302.07,0.0,0.0,0.000,610013.4,610013.4,24251,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1486336549,1583720.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.47,59.991,1486336503,"201051344001145","219011344069620",0.00,-5.00,0,295.46,308.09,0.0,0.0,0.000,617214.8,617214.8,24083,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1486336550,1583721.00
02/05/2017 18:15,2,0.000,ALERT,211.48,297.57,59.944,1486336503,"201051344000651","219011344069620",0.00,-6.50,0,294.56,301.77,0.0,0.0,0.000,608104.7,608104.7,24386,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336552,1583722.00
02/05/2017 18:15,2,0.000,ALERT,210.35,295.46,59.981,1486336503,"274151322000088","219011344069620",0.00,-3.50,0,293.36,302.68,0.0,0.0,0.000,831981.5,831981.5,23971,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336554,1583723.00
02/05/2017 18:15,2,0.000,ALERT,211.25,295.16,59.986,1486336503,"274151322000068","219011344069620",0.00,-3.00,0,293.06,302.37,0.0,0.0,0.000,722118.9,722118.9,24486,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336556,1583724.00
02/05/2017 18:15,2,0.000,ALERT,210.80,297.87,59.991,1486336503,"201051344001135","219011344069620",0.00,-5.50,0,294.86,302.37,0.0,0.0,0.000,603612.3,603612.3,24453,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336557,1583725.00
02/05/2017 18:15,2,0.000,ALERT,211.25,298.77,59.986,1486336503,"201051344000594","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,619832.6,619832.6,24314,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486336559,1583726.00
02/05/2017 18:15,2,0.000,ALERT,211.25,297.87,59.981,1486336503,"201051344001203","219011344069620",0.00,-5.50,0,295.16,303.58,0.0,0.0,0.000,612015.9,612015.9,24431,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486336561,1583727.00
02/05/2017 18:15,2,0.000,ALERT,210.35,295.76,59.975,1486336503,"274151322000054","219011344069620",0.00,-3.00,0,293.66,303.88,0.0,0.0,0.000,848525.1,848525.1,23986,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1486336563,1583728.00
02/05/2017 18:15,2,0.000,ALERT,211.93,298.17,59.981,1486336503,"201051344000867","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,606107.6,606107.6,24451,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336565,1583729.00
02/05/2017 18:15,2,0.000,ALERT,211.03,297.87,59.970,1486336503,"201051344001093","219011344069620",0.00,-3.50,0,294.86,302.37,0.0,0.0,0.000,609255.4,609255.4,24311,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336567,1583730.00
02/05/2017 18:15,2,0.000,ALERT,211.48,298.77,59.981,1486336503,"201051344000900","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,625525.1,625525.1,23879,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336569,1583731.00
02/05/2017 18:15,2,0.000,ALERT,211.70,297.87,60.007,1486336503,"201051344000648","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,614973.3,614973.3,23940,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336570,1583732.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.77,59.996,1486336503,"201051344000569","219011344069620",0.00,-4.00,0,297.87,307.78,0.0,0.0,0.000,626877.1,626877.1,23871,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1486336572,1583733.00
02/05/2017 18:15,2,0.000,ALERT,211.48,298.47,59.970,1486336503,"201051344000983","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,618526.8,618526.8,24047,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486336574,1583734.00
02/05/2017 18:15,2,0.000,ALERT,211.70,298.47,59.981,1486336503,"201051344001158","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,606749.7,606749.7,24353,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336576,1583735.00
02/05/2017 18:15,2,0.000,ALERT,212.16,299.37,59.944,1486336503,"201051344000576","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,617842.7,617842.7,23932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486336577,1583736.00
02/05/2017 18:15,2,0.000,ALERT,210.80,295.16,59.944,1486336503,"274151322000087","219011344069620",0.00,-3.00,0,292.76,302.68,0.0,0.0,0.000,820324.5,820324.5,24251,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486336579,1583737.00
02/05/2017 18:30,2,0.000,ALERT,212.38,298.77,59.981,1486337403,"201051344000645","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,616912.0,616912.0,23952,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337405,1583738.00
02/05/2017 18:30,2,0.000,ALERT,210.12,295.46,59.975,1486337403,"274151322000085","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,847112.5,847112.5,24017,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337407,1583739.00
02/05/2017 18:30,2,0.000,ALERT,212.38,298.77,59.981,1486337403,"201051344000633","219011344069620",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,605962.0,605962.0,24426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337409,1583740.00
02/05/2017 18:30,2,0.000,ALERT,211.70,298.77,59.975,1486337403,"201051344000469","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,608847.8,608847.8,24384,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337411,1583741.00
02/05/2017 18:30,2,0.000,ALERT,210.80,297.87,60.018,1486337403,"201051344000646","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,604733.4,604733.4,24324,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337413,1583742.00
02/05/2017 18:30,2,0.000,ALERT,210.12,296.36,60.002,1486337403,"274151322000052","219011344069620",0.00,-3.50,0,293.06,298.77,0.0,0.0,0.000,876149.9,876149.9,23776,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337414,1583743.00
02/05/2017 18:30,2,0.000,ALERT,210.80,298.17,59.981,1486337403,"201051344000585","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,615224.4,615224.4,24456,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337416,1583744.00
02/05/2017 18:30,2,0.000,ALERT,210.80,298.47,59.981,1486337403,"201051344001230","219011344069620",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,608605.1,608605.1,24164,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337418,1583745.00
02/05/2017 18:30,2,0.000,ALERT,211.48,299.07,59.975,1486337403,"201051344000582","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,600033.0,600033.0,24359,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337420,1583746.00
02/05/2017 18:30,2,0.000,ALERT,210.57,298.17,60.007,1486337403,"201051344000955","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,615395.6,615395.6,24301,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337422,1583747.00
02/05/2017 18:30,2,0.000,ALERT,210.35,295.16,60.012,1486337403,"274151322000094","219011344069620",0.00,-5.50,0,292.76,297.26,0.0,0.0,0.000,721308.7,721308.7,24583,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337423,1583748.00
02/05/2017 18:30,2,0.000,ALERT,211.70,299.67,60.002,1486337403,"201051344000579","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,624381.7,624381.7,24275,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337425,1583749.00
02/05/2017 18:30,2,0.000,ALERT,210.80,298.77,59.975,1486337403,"201051344000890","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,612471.2,612471.2,24350,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337427,1583750.00
02/05/2017 18:30,2,0.000,ALERT,211.03,298.17,60.034,1486337403,"201051344000438","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,613573.6,613573.6,24346,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337429,1583751.00
02/05/2017 18:30,2,0.000,ALERT,211.25,297.87,60.023,1486337403,"201051344000417","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,596616.4,596616.4,24524,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337430,1583752.00
02/05/2017 18:30,2,0.000,ALERT,210.57,296.96,59.986,1486337403,"274151322000083","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,867596.7,867596.7,23814,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337432,1583753.00
02/05/2017 18:30,2,0.000,ALERT,210.80,296.66,59.981,1486337403,"274151322000076","219011344069620",0.00,-4.00,0,293.66,298.47,0.0,0.0,0.000,924788.2,924788.2,23924,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337434,1583754.00
02/05/2017 18:30,2,0.000,ALERT,211.70,299.97,59.981,1486337403,"201051344000868","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,607269.3,607269.3,24404,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337436,1583755.00
02/05/2017 18:30,2,0.000,ALERT,210.12,296.96,59.986,1486337403,"274151322000095","219011344069620",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,916219.8,916219.8,23999,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337438,1583756.00
02/05/2017 18:30,2,0.000,ALERT,211.48,298.77,59.981,1486337403,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.27,0.0,0.0,0.000,568964.4,568964.4,24435,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337440,1583757.00
02/05/2017 18:30,2,0.000,ALERT,210.80,297.26,59.981,1486337403,"201051344001025","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,613411.6,613411.6,24466,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337442,1583758.00
02/05/2017 18:30,2,0.000,ALERT,211.48,299.07,59.996,1486337403,"201051344000458","219011344069620",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,617575.5,617575.5,24109,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337443,1583759.00
02/05/2017 18:30,2,0.000,ALERT,212.16,298.77,59.991,1486337403,"201051344000853","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,617115.5,617115.5,23969,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337445,1583760.00
02/05/2017 18:30,2,0.000,ALERT,211.25,297.87,59.986,1486337403,"201051344000685","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,613459.5,613459.5,24228,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337447,1583761.00
02/05/2017 18:30,2,0.000,ALERT,211.25,297.57,59.975,1486337403,"201051344000917","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,610013.4,610013.4,24253,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337449,1583762.00
02/05/2017 18:30,2,0.000,ALERT,211.48,298.47,59.981,1486337403,"201051344001145","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,617214.8,617214.8,24085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337451,1583763.00
02/05/2017 18:30,2,0.000,ALERT,210.80,297.26,59.981,1486337403,"201051344000651","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,608104.7,608104.7,24388,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337452,1583764.00
02/05/2017 18:30,2,0.000,ALERT,209.67,295.16,59.975,1486337403,"274151322000088","219011344069620",0.00,-3.50,0,293.06,297.26,0.0,0.0,0.000,831981.5,831981.5,23973,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337454,1583765.00
02/05/2017 18:30,2,0.000,ALERT,211.03,294.56,59.970,1486337403,"274151322000068","219011344069620",0.00,-3.50,0,292.76,296.66,0.0,0.0,0.000,722118.9,722118.9,24488,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337456,1583766.00
02/05/2017 18:30,2,0.000,ALERT,210.57,298.17,59.975,1486337403,"201051344001135","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,603612.3,603612.3,24455,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337458,1583767.00
02/05/2017 18:30,2,0.000,ALERT,211.25,299.07,60.007,1486337403,"201051344000594","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,619832.6,619832.6,24316,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337459,1583768.00
02/05/2017 18:30,2,0.000,ALERT,210.80,297.57,59.981,1486337403,"201051344001203","219011344069620",0.00,-6.00,0,295.76,301.47,0.0,0.0,0.000,612015.9,612015.9,24433,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337461,1583769.00
02/05/2017 18:30,2,0.000,ALERT,209.90,295.16,59.981,1486337403,"274151322000054","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,848525.1,848525.1,23988,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337463,1583770.00
02/05/2017 18:30,2,0.000,ALERT,211.93,298.17,59.975,1486337403,"201051344000867","219011344069620",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,606107.6,606107.6,24453,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337465,1583771.00
02/05/2017 18:30,2,0.000,ALERT,210.80,297.87,59.986,1486337403,"201051344001093","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,609255.4,609255.4,24313,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337467,1583772.00
02/05/2017 18:30,2,0.000,ALERT,211.48,299.07,59.975,1486337403,"201051344000900","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,625525.1,625525.1,23881,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337468,1583773.00
02/05/2017 18:30,2,0.000,ALERT,211.93,298.17,59.981,1486337403,"201051344000648","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,614973.3,614973.3,23942,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337470,1583774.00
02/05/2017 18:30,2,0.000,ALERT,211.70,299.67,59.981,1486337403,"201051344000569","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,626877.1,626877.1,23873,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337472,1583775.00
02/05/2017 18:30,2,0.000,ALERT,211.70,299.07,59.981,1486337403,"201051344000983","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,618526.8,618526.8,24049,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337474,1583776.00
02/05/2017 18:30,2,0.000,ALERT,211.93,298.77,59.981,1486337403,"201051344001158","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,606749.7,606749.7,24355,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486337476,1583777.00
02/05/2017 18:30,2,0.000,ALERT,212.16,299.67,60.023,1486337403,"201051344000576","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,617842.7,617842.7,23934,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337477,1583778.00
02/05/2017 18:30,2,0.000,ALERT,210.35,294.56,59.981,1486337403,"274151322000087","219011344069620",0.00,-3.00,0,292.46,296.96,0.0,0.0,0.000,820324.5,820324.5,24253,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486337479,1583779.00
02/05/2017 18:45,2,0.000,ALERT,212.38,299.07,60.002,1486338303,"201051344000645","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,616912.0,616912.0,23954,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338305,1583780.00
02/05/2017 18:45,2,0.000,ALERT,210.80,295.76,59.991,1486338303,"274151322000085","219011344069620",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,847112.5,847112.5,24019,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338307,1583781.00
02/05/2017 18:45,2,0.000,ALERT,212.38,298.77,60.007,1486338303,"201051344000633","219011344069620",0.00,-5.50,0,295.16,300.87,0.0,0.0,0.000,605962.0,605962.0,24428,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338309,1583782.00
02/05/2017 18:45,2,0.000,ALERT,211.93,299.07,60.007,1486338303,"201051344000469","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,608847.8,608847.8,24386,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338310,1583783.00
02/05/2017 18:45,2,0.000,ALERT,211.25,298.77,60.012,1486338303,"201051344000646","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,604733.4,604733.4,24326,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338312,1583784.00
02/05/2017 18:45,2,0.000,ALERT,210.35,295.76,60.028,1486338303,"274151322000052","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,876149.9,876149.9,23778,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338314,1583785.00
02/05/2017 18:45,2,0.000,ALERT,211.48,299.07,60.018,1486338303,"201051344000585","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,615224.4,615224.4,24458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338316,1583786.00
02/05/2017 18:45,2,0.000,ALERT,211.25,299.37,60.007,1486338303,"201051344001230","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,608605.1,608605.1,24166,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338318,1583787.00
02/05/2017 18:45,2,0.000,ALERT,211.93,299.67,60.018,1486338303,"201051344000582","219011344069620",0.00,-6.00,0,297.26,300.57,0.0,0.0,0.000,600033.0,600033.0,24361,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338320,1583788.00
02/05/2017 18:45,2,0.000,ALERT,211.03,298.77,60.023,1486338303,"201051344000955","219011344069620",0.00,-5.50,0,296.36,299.67,0.0,0.0,0.000,615395.6,615395.6,24303,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338321,1583789.00
02/05/2017 18:45,2,0.000,ALERT,210.35,295.76,60.012,1486338303,"274151322000094","219011344069620",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,721308.7,721308.7,24585,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338323,1583790.00
02/05/2017 18:45,2,0.000,ALERT,211.93,300.27,60.012,1486338303,"201051344000579","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,624381.7,624381.7,24277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338325,1583791.00
02/05/2017 18:45,2,0.000,ALERT,211.48,299.37,60.012,1486338303,"201051344000890","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,612471.2,612471.2,24352,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338327,1583792.00
02/05/2017 18:45,2,0.000,ALERT,211.48,298.47,60.018,1486338303,"201051344000438","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,613573.6,613573.6,24348,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338328,1583793.00
02/05/2017 18:45,2,0.000,ALERT,211.70,298.17,60.034,1486338303,"201051344000417","219011344069620",0.00,-5.50,0,296.06,299.37,0.0,0.0,0.000,596616.4,596616.4,24526,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338330,1583794.00
02/05/2017 18:45,2,0.000,ALERT,210.80,296.66,60.002,1486338303,"274151322000083","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,867596.7,867596.7,23816,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338332,1583795.00
02/05/2017 18:45,2,0.000,ALERT,211.25,296.06,60.028,1486338303,"274151322000076","219011344069620",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,924788.2,924788.2,23926,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338334,1583796.00
02/05/2017 18:45,2,0.000,ALERT,211.93,300.27,60.007,1486338303,"201051344000868","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,607269.3,607269.3,24406,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338336,1583797.00
