ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 18:45,2,0.000,ALERT,210.80,297.57,59.996,1486338303,"274151322000095","219011344069620",0.00,-5.50,0,295.16,299.07,0.0,0.0,0.000,916219.8,916219.8,24001,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338338,1583798.00
02/05/2017 18:45,2,0.000,ALERT,211.70,299.37,60.007,1486338303,"201051344000988","219011344069620",0.00,-5.00,0,294.56,300.87,0.0,0.0,0.000,568964.4,568964.4,24437,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338340,1583799.00
02/05/2017 18:45,2,0.000,ALERT,211.03,298.17,60.018,1486338303,"201051344001025","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,613411.6,613411.6,24468,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338341,1583800.00
02/05/2017 18:45,2,0.000,ALERT,211.93,299.67,60.002,1486338303,"201051344000458","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,617575.5,617575.5,24111,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338343,1583801.00
02/05/2017 18:45,2,0.000,ALERT,212.38,299.37,60.039,1486338303,"201051344000853","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,617115.5,617115.5,23971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338345,1583802.00
02/05/2017 18:45,2,0.000,ALERT,211.70,298.77,60.002,1486338303,"201051344000685","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,613459.5,613459.5,24230,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338347,1583803.00
02/05/2017 18:45,2,0.000,ALERT,211.48,298.17,60.018,1486338303,"201051344000917","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,610013.4,610013.4,24255,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338349,1583804.00
02/05/2017 18:45,2,0.000,ALERT,211.48,298.77,60.012,1486338303,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,617214.8,617214.8,24087,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338351,1583805.00
02/05/2017 18:45,2,0.000,ALERT,211.25,298.17,60.044,1486338303,"201051344000651","219011344069620",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,608104.7,608104.7,24390,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338352,1583806.00
02/05/2017 18:45,2,0.000,ALERT,210.35,296.06,60.002,1486338303,"274151322000088","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,831981.5,831981.5,23975,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338354,1583807.00
02/05/2017 18:45,2,0.000,ALERT,211.25,295.76,59.986,1486338303,"274151322000068","219011344069620",0.00,-3.50,0,293.66,297.26,0.0,0.0,0.000,722118.9,722118.9,24490,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338356,1583808.00
02/05/2017 18:45,2,0.000,ALERT,210.80,298.47,59.954,1486338303,"201051344001135","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,603612.3,603612.3,24457,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338358,1583809.00
02/05/2017 18:45,2,0.000,ALERT,211.48,299.97,59.981,1486338303,"201051344000594","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,619832.6,619832.6,24318,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338359,1583810.00
02/05/2017 18:45,2,0.000,ALERT,211.25,298.17,60.018,1486338303,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,612015.9,612015.9,24435,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486338361,1583811.00
02/05/2017 18:45,2,0.000,ALERT,210.35,296.36,59.991,1486338303,"274151322000054","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,848525.1,848525.1,23990,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338363,1583812.00
02/05/2017 18:45,2,0.000,ALERT,212.16,298.77,59.996,1486338303,"201051344000867","219011344069620",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,606107.6,606107.6,24455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338365,1583813.00
02/05/2017 18:45,2,0.000,ALERT,211.03,298.47,59.996,1486338303,"201051344001093","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,609255.4,609255.4,24315,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338367,1583814.00
02/05/2017 18:45,2,0.000,ALERT,211.70,299.37,60.034,1486338303,"201051344000900","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,625525.1,625525.1,23883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338368,1583815.00
02/05/2017 18:45,2,0.000,ALERT,211.93,298.77,60.002,1486338303,"201051344000648","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,614973.3,614973.3,23944,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338370,1583816.00
02/05/2017 18:45,2,0.000,ALERT,211.93,300.27,59.975,1486338303,"201051344000569","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,626877.1,626877.1,23875,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338372,1583817.00
02/05/2017 18:45,2,0.000,ALERT,211.70,299.37,60.007,1486338303,"201051344000983","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,618526.8,618526.8,24051,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338374,1583818.00
02/05/2017 18:45,2,0.000,ALERT,211.93,299.37,60.002,1486338303,"201051344001158","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,606749.7,606749.7,24357,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338376,1583819.00
02/05/2017 18:45,2,0.000,ALERT,212.61,300.27,60.007,1486338303,"201051344000576","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,617842.7,617842.7,23936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338378,1583820.00
02/05/2017 18:45,2,0.000,ALERT,210.80,295.16,60.007,1486338303,"274151322000087","219011344069620",0.00,-3.50,0,293.06,297.57,0.0,0.0,0.000,820324.5,820324.5,24255,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486338379,1583821.00
02/05/2017 19:00,2,0.000,ALERT,212.38,299.37,60.012,1486339203,"201051344000645","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,616912.0,616912.0,23956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339205,1583822.00
02/05/2017 19:00,2,0.000,ALERT,210.80,296.36,60.023,1486339203,"274151322000085","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,847112.5,847112.5,24021,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339207,1583823.00
02/05/2017 19:00,2,0.000,ALERT,212.61,299.37,60.012,1486339203,"201051344000633","219011344069620",0.00,-5.50,0,295.16,301.17,0.0,0.0,0.000,605962.0,605962.0,24430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339209,1583824.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.67,60.018,1486339203,"201051344000469","219011344069620",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,608847.8,608847.8,24388,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339211,1583825.00
02/05/2017 19:00,2,0.000,ALERT,210.80,298.77,60.023,1486339203,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,604733.4,604733.4,24328,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339212,1583826.00
02/05/2017 19:00,2,0.000,ALERT,210.57,298.17,60.012,1486339203,"274151322000052","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,876149.9,876149.9,23780,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339214,1583827.00
02/05/2017 19:00,2,0.000,ALERT,211.25,299.07,60.012,1486339203,"201051344000585","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,615224.4,615224.4,24460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339216,1583828.00
02/05/2017 19:00,2,0.000,ALERT,211.03,299.07,60.023,1486339203,"201051344001230","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,608605.1,608605.1,24168,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339218,1583829.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.97,60.018,1486339203,"201051344000582","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,600033.0,600033.0,24363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339220,1583830.00
02/05/2017 19:00,2,0.000,ALERT,211.03,299.07,59.991,1486339203,"201051344000955","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,615395.6,615395.6,24305,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339221,1583831.00
02/05/2017 19:00,2,0.000,ALERT,210.80,296.36,60.018,1486339203,"274151322000094","219011344069620",0.00,-5.50,0,294.26,297.87,0.0,0.0,0.000,721308.7,721308.7,24587,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339223,1583832.00
02/05/2017 19:00,2,0.000,ALERT,212.16,300.27,60.039,1486339203,"201051344000579","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,624381.7,624381.7,24279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339225,1583833.00
02/05/2017 19:00,2,0.000,ALERT,211.03,299.37,60.018,1486339203,"201051344000890","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,612471.2,612471.2,24354,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339227,1583834.00
02/05/2017 19:00,2,0.000,ALERT,211.25,299.07,60.023,1486339203,"201051344000438","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,613573.6,613573.6,24350,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339229,1583835.00
02/05/2017 19:00,2,0.000,ALERT,211.48,298.47,60.023,1486339203,"201051344000417","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,596616.4,596616.4,24528,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339230,1583836.00
02/05/2017 19:00,2,0.000,ALERT,211.03,298.17,60.028,1486339203,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,867596.7,867596.7,23818,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339232,1583837.00
02/05/2017 19:00,2,0.000,ALERT,211.48,296.66,60.018,1486339203,"274151322000076","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,924788.2,924788.2,23928,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339234,1583838.00
02/05/2017 19:00,2,0.000,ALERT,212.16,300.57,60.018,1486339203,"201051344000868","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,607269.3,607269.3,24408,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339236,1583839.00
02/05/2017 19:00,2,0.000,ALERT,211.03,297.57,60.007,1486339203,"274151322000095","219011344069620",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,916219.8,916219.8,24003,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339238,1583840.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.37,60.018,1486339203,"201051344000988","219011344069620",0.00,-5.00,0,295.16,301.17,0.0,0.0,0.000,568964.4,568964.4,24439,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339240,1583841.00
02/05/2017 19:00,2,0.000,ALERT,211.03,297.87,59.975,1486339203,"201051344001025","219011344069620",0.00,-6.00,0,295.46,300.87,0.0,0.0,0.000,613411.6,613411.6,24470,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339241,1583842.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.67,60.018,1486339203,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,617575.5,617575.5,24113,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339243,1583843.00
02/05/2017 19:00,2,0.000,ALERT,212.61,299.67,60.023,1486339203,"201051344000853","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617115.5,617115.5,23973,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339245,1583844.00
02/05/2017 19:00,2,0.000,ALERT,211.48,298.77,60.039,1486339203,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,613459.5,613459.5,24232,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339247,1583845.00
02/05/2017 19:00,2,0.000,ALERT,211.25,298.17,59.996,1486339203,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,610013.4,610013.4,24257,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339249,1583846.00
02/05/2017 19:00,2,0.000,ALERT,211.48,298.77,60.023,1486339203,"201051344001145","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,617214.8,617214.8,24089,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339251,1583847.00
02/05/2017 19:00,2,0.000,ALERT,211.25,298.17,59.996,1486339203,"201051344000651","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,608104.7,608104.7,24392,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339252,1583848.00
02/05/2017 19:00,2,0.000,ALERT,210.57,296.36,59.991,1486339203,"274151322000088","219011344069620",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,831981.5,831981.5,23977,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339254,1583849.00
02/05/2017 19:00,2,0.000,ALERT,211.70,296.06,59.996,1486339203,"274151322000068","219011344069620",0.00,-4.00,0,293.96,297.57,0.0,0.0,0.000,722118.9,722118.9,24492,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339256,1583850.00
02/05/2017 19:00,2,0.000,ALERT,211.03,298.77,59.991,1486339203,"201051344001135","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,603612.3,603612.3,24459,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339258,1583851.00
02/05/2017 19:00,2,0.000,ALERT,211.70,300.57,59.991,1486339203,"201051344000594","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,619832.6,619832.6,24320,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339260,1583852.00
02/05/2017 19:00,2,0.000,ALERT,211.25,298.47,59.991,1486339203,"201051344001203","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,612015.9,612015.9,24437,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339261,1583853.00
02/05/2017 19:00,2,0.000,ALERT,210.80,297.26,59.996,1486339203,"274151322000054","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,848525.1,848525.1,23992,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339263,1583854.00
02/05/2017 19:00,2,0.000,ALERT,212.38,299.67,59.991,1486339203,"201051344000867","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,606107.6,606107.6,24457,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339265,1583855.00
02/05/2017 19:00,2,0.000,ALERT,211.03,298.47,60.007,1486339203,"201051344001093","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,609255.4,609255.4,24317,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486339267,1583856.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.97,59.996,1486339203,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,625525.1,625525.1,23885,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339268,1583857.00
02/05/2017 19:00,2,0.000,ALERT,212.38,299.37,60.034,1486339203,"201051344000648","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,614973.3,614973.3,23946,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339270,1583858.00
02/05/2017 19:00,2,0.000,ALERT,212.16,300.57,60.018,1486339203,"201051344000569","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,626877.1,626877.1,23877,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339272,1583859.00
02/05/2017 19:00,2,0.000,ALERT,211.93,299.97,60.034,1486339203,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,618526.8,618526.8,24053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339274,1583860.00
02/05/2017 19:00,2,0.000,ALERT,212.16,300.27,60.007,1486339203,"201051344001158","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,606749.7,606749.7,24359,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339276,1583861.00
02/05/2017 19:00,2,0.000,ALERT,212.61,300.87,59.954,1486339203,"201051344000576","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,617842.7,617842.7,23938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339278,1583862.00
02/05/2017 19:00,2,0.000,ALERT,211.03,296.06,59.991,1486339203,"274151322000087","219011344069620",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,820324.5,820324.5,24257,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486339279,1583863.00
02/05/2017 19:15,2,0.000,ALERT,213.06,299.97,59.959,1486340103,"201051344000645","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,616912.0,616912.0,23958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340105,1583864.00
02/05/2017 19:15,2,0.000,ALERT,211.48,297.57,59.917,1486340103,"274151322000085","219011344069620",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,847112.5,847112.5,24023,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340107,1583865.00
02/05/2017 19:15,2,0.000,ALERT,213.29,300.27,59.922,1486340103,"201051344000633","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,605962.0,605962.0,24432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340108,1583866.00
02/05/2017 19:15,2,0.000,ALERT,212.61,300.27,59.954,1486340103,"201051344000469","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,608847.8,608847.8,24390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486340110,1583867.00
02/05/2017 19:15,2,0.000,ALERT,211.70,299.37,59.975,1486340103,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,604733.4,604733.4,24330,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340112,1583868.00
02/05/2017 19:15,2,0.000,ALERT,211.25,298.47,59.954,1486340103,"274151322000052","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,876149.9,876149.9,23782,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340114,1583869.00
02/05/2017 19:15,2,0.000,ALERT,212.16,299.67,59.970,1486340103,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,615224.4,615224.4,24462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340116,1583870.00
02/05/2017 19:15,2,0.000,ALERT,211.93,299.97,59.970,1486340103,"201051344001230","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,608605.1,608605.1,24170,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486340117,1583871.00
02/05/2017 19:15,2,0.000,ALERT,212.38,300.27,59.981,1486340103,"201051344000582","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,600033.0,600033.0,24365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340119,1583872.00
02/05/2017 19:15,2,0.000,ALERT,211.48,299.67,59.981,1486340103,"201051344000955","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,615395.6,615395.6,24307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340121,1583873.00
02/05/2017 19:15,2,0.000,ALERT,211.48,297.26,59.975,1486340103,"274151322000094","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,721308.7,721308.7,24589,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340123,1583874.00
02/05/2017 19:15,2,0.000,ALERT,212.61,300.87,60.012,1486340103,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24281,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340125,1583875.00
02/05/2017 19:15,2,0.000,ALERT,211.70,299.97,59.986,1486340103,"201051344000890","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,612471.2,612471.2,24356,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340127,1583876.00
02/05/2017 19:15,2,0.000,ALERT,211.93,299.67,59.981,1486340103,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,613573.6,613573.6,24352,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340128,1583877.00
02/05/2017 19:15,2,0.000,ALERT,212.16,299.07,60.023,1486340103,"201051344000417","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,596616.4,596616.4,24530,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340130,1583878.00
02/05/2017 19:15,2,0.000,ALERT,211.48,297.57,59.991,1486340103,"274151322000083","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,867596.7,867596.7,23820,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340132,1583879.00
02/05/2017 19:15,2,0.000,ALERT,211.93,297.57,60.002,1486340103,"274151322000076","219011344069620",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,924788.2,924788.2,23930,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340134,1583880.00
02/05/2017 19:15,2,0.000,ALERT,212.38,300.87,59.996,1486340103,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,607269.3,607269.3,24410,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486340136,1583881.00
02/05/2017 19:15,2,0.000,ALERT,211.25,298.47,59.986,1486340103,"274151322000095","219011344069620",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,916219.8,916219.8,24005,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340138,1583882.00
02/05/2017 19:15,2,0.000,ALERT,212.38,299.97,59.944,1486340103,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,568964.4,568964.4,24441,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340140,1583883.00
02/05/2017 19:15,2,0.000,ALERT,211.70,298.77,60.012,1486340103,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,613411.6,613411.6,24472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340141,1583884.00
02/05/2017 19:15,2,0.000,ALERT,212.38,300.27,60.007,1486340103,"201051344000458","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,617575.5,617575.5,24115,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340143,1583885.00
02/05/2017 19:15,2,0.000,ALERT,213.06,299.97,59.996,1486340103,"201051344000853","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,617115.5,617115.5,23975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340145,1583886.00
02/05/2017 19:15,2,0.000,ALERT,212.16,299.37,60.002,1486340103,"201051344000685","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,613459.5,613459.5,24234,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340147,1583887.00
02/05/2017 19:15,2,0.000,ALERT,212.16,299.07,59.975,1486340103,"201051344000917","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,610013.4,610013.4,24259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340149,1583888.00
02/05/2017 19:15,2,0.000,ALERT,211.93,299.37,60.012,1486340103,"201051344001145","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,617214.8,617214.8,24091,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486340150,1583889.00
02/05/2017 19:15,2,0.000,ALERT,211.93,299.07,59.975,1486340103,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,608104.7,608104.7,24394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340152,1583890.00
02/05/2017 19:15,2,0.000,ALERT,210.80,297.57,60.012,1486340103,"274151322000088","219011344069620",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,831981.5,831981.5,23979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340154,1583891.00
02/05/2017 19:15,2,0.000,ALERT,211.70,296.66,60.002,1486340103,"274151322000068","219011344069620",0.00,-4.00,0,293.96,298.17,0.0,0.0,0.000,722118.9,722118.9,24494,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340156,1583892.00
02/05/2017 19:15,2,0.000,ALERT,211.48,299.37,60.002,1486340103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,603612.3,603612.3,24461,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340157,1583893.00
02/05/2017 19:15,2,0.000,ALERT,212.16,300.87,60.002,1486340103,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,619832.6,619832.6,24322,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340159,1583894.00
02/05/2017 19:15,2,0.000,ALERT,211.70,299.07,59.996,1486340103,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,612015.9,612015.9,24439,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340161,1583895.00
02/05/2017 19:15,2,0.000,ALERT,211.25,297.57,60.002,1486340103,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,848525.1,848525.1,23994,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340163,1583896.00
02/05/2017 19:15,2,0.000,ALERT,212.83,299.67,59.959,1486340103,"201051344000867","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,606107.6,606107.6,24459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340165,1583897.00
02/05/2017 19:15,2,0.000,ALERT,211.93,299.37,59.996,1486340103,"201051344001093","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,609255.4,609255.4,24319,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486340166,1583898.00
02/05/2017 19:15,2,0.000,ALERT,212.61,300.27,59.996,1486340103,"201051344000900","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,625525.1,625525.1,23887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340168,1583899.00
02/05/2017 19:15,2,0.000,ALERT,212.83,299.67,59.996,1486340103,"201051344000648","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,614973.3,614973.3,23948,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340170,1583900.00
02/05/2017 19:15,2,0.000,ALERT,212.61,300.57,60.012,1486340103,"201051344000569","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,626877.1,626877.1,23879,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340172,1583901.00
02/05/2017 19:15,2,0.000,ALERT,212.61,300.57,60.018,1486340103,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,618526.8,618526.8,24055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340174,1583902.00
02/05/2017 19:15,2,0.000,ALERT,212.61,299.97,59.959,1486340103,"201051344001158","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,606749.7,606749.7,24361,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340175,1583903.00
02/05/2017 19:15,2,0.000,ALERT,213.06,300.87,60.002,1486340103,"201051344000576","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,617842.7,617842.7,23940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340177,1583904.00
02/05/2017 19:15,2,0.000,ALERT,211.25,296.36,59.996,1486340103,"274151322000087","219011344069620",0.00,-3.50,0,293.36,298.17,0.0,0.0,0.000,820324.5,820324.5,24259,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486340179,1583905.00
02/05/2017 19:30,2,0.000,ALERT,212.61,299.97,60.002,1486341003,"201051344000645","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,616912.0,616912.0,23960,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341005,1583906.00
02/05/2017 19:30,2,0.000,ALERT,211.25,297.57,59.975,1486341003,"274151322000085","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,847112.5,847112.5,24025,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341007,1583907.00
02/05/2017 19:30,2,0.000,ALERT,212.83,299.97,59.996,1486341003,"201051344000633","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,605962.0,605962.0,24434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341009,1583908.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.97,60.039,1486341003,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24392,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341010,1583909.00
02/05/2017 19:30,2,0.000,ALERT,211.93,299.67,60.012,1486341003,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,604733.4,604733.4,24332,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341012,1583910.00
02/05/2017 19:30,2,0.000,ALERT,211.03,298.47,60.002,1486341003,"274151322000052","219011344069620",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,876149.9,876149.9,23784,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341014,1583911.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.97,59.975,1486341003,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,615224.4,615224.4,24464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341016,1583912.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.996,1486341003,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24172,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341018,1583913.00
02/05/2017 19:30,2,0.000,ALERT,212.61,300.57,60.012,1486341003,"201051344000582","219011344069620",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,600033.0,600033.0,24367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341020,1583914.00
02/05/2017 19:30,2,0.000,ALERT,211.70,299.67,59.959,1486341003,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341022,1583915.00
02/05/2017 19:30,2,0.000,ALERT,211.03,297.26,59.996,1486341003,"274151322000094","219011344069620",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,721308.7,721308.7,24591,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341023,1583916.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.996,1486341003,"201051344000579","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,624381.7,624381.7,24283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341025,1583917.00
02/05/2017 19:30,2,0.000,ALERT,211.93,299.97,59.996,1486341003,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,612471.2,612471.2,24358,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341027,1583918.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.67,59.991,1486341003,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,613573.6,613573.6,24354,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341029,1583919.00
02/05/2017 19:30,2,0.000,ALERT,212.38,299.07,59.981,1486341003,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24532,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341030,1583920.00
02/05/2017 19:30,2,0.000,ALERT,211.25,298.17,59.996,1486341003,"274151322000083","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,867596.7,867596.7,23822,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341032,1583921.00
02/05/2017 19:30,2,0.000,ALERT,211.93,297.87,59.991,1486341003,"274151322000076","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,924788.2,924788.2,23932,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341034,1583922.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.87,59.986,1486341003,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,607269.3,607269.3,24412,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341036,1583923.00
02/05/2017 19:30,2,0.000,ALERT,211.25,298.77,60.018,1486341003,"274151322000095","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,916219.8,916219.8,24007,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341038,1583924.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.97,59.991,1486341003,"201051344000988","219011344069620",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,568964.4,568964.4,24443,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341040,1583925.00
02/05/2017 19:30,2,0.000,ALERT,211.70,298.77,59.986,1486341003,"201051344001025","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,613411.6,613411.6,24474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341041,1583926.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.991,1486341003,"201051344000458","219011344069620",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,617575.5,617575.5,24117,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341043,1583927.00
02/05/2017 19:30,2,0.000,ALERT,212.83,299.97,59.996,1486341003,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,617115.5,617115.5,23977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341045,1583928.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.67,59.986,1486341003,"201051344000685","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,613459.5,613459.5,24236,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341047,1583929.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.37,59.996,1486341003,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341049,1583930.00
02/05/2017 19:30,2,0.000,ALERT,212.16,299.67,60.007,1486341003,"201051344001145","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24093,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341050,1583931.00
02/05/2017 19:30,2,0.000,ALERT,211.93,298.77,60.002,1486341003,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,608104.7,608104.7,24396,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341052,1583932.00
02/05/2017 19:30,2,0.000,ALERT,210.57,297.26,59.991,1486341003,"274151322000088","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,831981.5,831981.5,23981,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341054,1583933.00
02/05/2017 19:30,2,0.000,ALERT,211.93,296.96,59.996,1486341003,"274151322000068","219011344069620",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,722118.9,722118.9,24496,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341056,1583934.00
02/05/2017 19:30,2,0.000,ALERT,211.48,299.37,60.002,1486341003,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,603612.3,603612.3,24463,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341058,1583935.00
02/05/2017 19:30,2,0.000,ALERT,211.93,300.57,60.002,1486341003,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,619832.6,619832.6,24324,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341059,1583936.00
02/05/2017 19:30,2,0.000,ALERT,211.93,299.07,60.002,1486341003,"201051344001203","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,612015.9,612015.9,24441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341061,1583937.00
02/05/2017 19:30,2,0.000,ALERT,211.03,297.57,60.002,1486341003,"274151322000054","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,848525.1,848525.1,23996,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341063,1583938.00
02/05/2017 19:30,2,0.000,ALERT,212.61,299.37,60.028,1486341003,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,606107.6,606107.6,24461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341065,1583939.00
02/05/2017 19:30,2,0.000,ALERT,211.93,299.67,59.996,1486341003,"201051344001093","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24321,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341067,1583940.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.996,1486341003,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341069,1583941.00
02/05/2017 19:30,2,0.000,ALERT,212.38,299.37,59.996,1486341003,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,614973.3,614973.3,23950,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341070,1583942.00
