ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 19:30,2,0.000,ALERT,212.38,300.87,60.002,1486341003,"201051344000569","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,626877.1,626877.1,23881,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341072,1583943.00
02/05/2017 19:30,2,0.000,ALERT,212.16,300.27,59.991,1486341003,"201051344000983","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,618526.8,618526.8,24057,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341074,1583944.00
02/05/2017 19:30,2,0.000,ALERT,212.38,299.97,60.028,1486341003,"201051344001158","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,606749.7,606749.7,24363,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341076,1583945.00
02/05/2017 19:30,2,0.000,ALERT,212.61,300.57,59.959,1486341003,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,617842.7,617842.7,23942,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341078,1583946.00
02/05/2017 19:30,2,0.000,ALERT,211.25,296.66,59.981,1486341003,"274151322000087","219011344069620",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,820324.5,820324.5,24261,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341079,1583947.00
02/05/2017 19:45,2,0.000,ALERT,213.06,300.57,59.991,1486341904,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,616912.0,616912.0,23962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341906,1583948.00
02/05/2017 19:45,2,0.000,ALERT,211.48,297.57,60.007,1486341904,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,847112.5,847112.5,24027,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341908,1583949.00
02/05/2017 19:45,2,0.000,ALERT,213.29,300.27,60.018,1486341904,"201051344000633","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,605962.0,605962.0,24436,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341910,1583950.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.27,60.012,1486341904,"201051344000469","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24394,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341911,1583951.00
02/05/2017 19:45,2,0.000,ALERT,211.93,299.67,60.018,1486341904,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24334,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341913,1583952.00
02/05/2017 19:45,2,0.000,ALERT,211.48,298.17,60.012,1486341904,"274151322000052","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23786,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341915,1583953.00
02/05/2017 19:45,2,0.000,ALERT,212.38,299.97,60.007,1486341904,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,615224.4,615224.4,24466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341917,1583954.00
02/05/2017 19:45,2,0.000,ALERT,212.16,300.27,60.012,1486341904,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,608605.1,608605.1,24174,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341918,1583955.00
02/05/2017 19:45,2,0.000,ALERT,212.83,300.87,60.039,1486341904,"201051344000582","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,600033.0,600033.0,24369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341920,1583956.00
02/05/2017 19:45,2,0.000,ALERT,211.93,299.97,60.018,1486341904,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341922,1583957.00
02/05/2017 19:45,2,0.000,ALERT,211.48,297.26,60.007,1486341904,"274151322000094","219011344069620",0.00,-5.50,0,295.16,298.77,0.0,0.0,0.000,721308.7,721308.7,24593,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341924,1583958.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.87,60.012,1486341904,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24285,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341926,1583959.00
02/05/2017 19:45,2,0.000,ALERT,212.16,300.57,60.018,1486341904,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,612471.2,612471.2,24360,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341927,1583960.00
02/05/2017 19:45,2,0.000,ALERT,212.38,299.67,60.012,1486341904,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613573.6,613573.6,24356,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341929,1583961.00
02/05/2017 19:45,2,0.000,ALERT,212.38,299.37,60.018,1486341904,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341931,1583962.00
02/05/2017 19:45,2,0.000,ALERT,211.48,298.17,60.007,1486341904,"274151322000083","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,867596.7,867596.7,23824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341933,1583963.00
02/05/2017 19:45,2,0.000,ALERT,212.16,298.17,60.002,1486341904,"274151322000076","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,924788.2,924788.2,23934,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341935,1583964.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.87,60.012,1486341904,"201051344000868","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,607269.3,607269.3,24414,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341936,1583965.00
02/05/2017 19:45,2,0.000,ALERT,211.70,299.37,60.012,1486341904,"274151322000095","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,916219.8,916219.8,24009,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341938,1583966.00
02/05/2017 19:45,2,0.000,ALERT,212.38,300.27,60.002,1486341904,"201051344000988","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24445,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341940,1583967.00
02/05/2017 19:45,2,0.000,ALERT,212.16,299.37,60.012,1486341904,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24476,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341942,1583968.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.57,60.018,1486341904,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,617575.5,617575.5,24119,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341944,1583969.00
02/05/2017 19:45,2,0.000,ALERT,213.06,300.57,60.012,1486341904,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,617115.5,617115.5,23979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341946,1583970.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.27,60.028,1486341904,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24238,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341947,1583971.00
02/05/2017 19:45,2,0.000,ALERT,212.61,299.97,59.986,1486341904,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24263,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341949,1583972.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.27,60.023,1486341904,"201051344001145","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24095,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341951,1583973.00
02/05/2017 19:45,2,0.000,ALERT,212.38,299.37,60.028,1486341904,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,608104.7,608104.7,24398,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341953,1583974.00
02/05/2017 19:45,2,0.000,ALERT,211.03,298.17,60.012,1486341904,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,831981.5,831981.5,23983,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341954,1583975.00
02/05/2017 19:45,2,0.000,ALERT,212.38,297.57,60.002,1486341904,"274151322000068","219011344069620",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,722118.9,722118.9,24498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341956,1583976.00
02/05/2017 19:45,2,0.000,ALERT,211.93,299.97,60.023,1486341904,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24465,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341958,1583977.00
02/05/2017 19:45,2,0.000,ALERT,211.93,300.57,60.012,1486341904,"201051344000594","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,619832.6,619832.6,24326,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341960,1583978.00
02/05/2017 19:45,2,0.000,ALERT,212.16,299.67,60.023,1486341904,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,612015.9,612015.9,24443,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341962,1583979.00
02/05/2017 19:45,2,0.000,ALERT,211.03,298.47,60.034,1486341904,"274151322000054","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,848525.1,848525.1,23998,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341963,1583980.00
02/05/2017 19:45,2,0.000,ALERT,212.83,299.67,60.012,1486341904,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,606107.6,606107.6,24463,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341965,1583981.00
02/05/2017 19:45,2,0.000,ALERT,211.93,299.67,60.012,1486341904,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,609255.4,609255.4,24323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341967,1583982.00
02/05/2017 19:45,2,0.000,ALERT,212.38,300.27,60.012,1486341904,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341969,1583983.00
02/05/2017 19:45,2,0.000,ALERT,212.61,299.67,60.012,1486341904,"201051344000648","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,614973.3,614973.3,23952,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341971,1583984.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.87,60.012,1486341904,"201051344000569","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,626877.1,626877.1,23883,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341973,1583985.00
02/05/2017 19:45,2,0.000,ALERT,212.38,300.27,60.034,1486341904,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,618526.8,618526.8,24059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341975,1583986.00
02/05/2017 19:45,2,0.000,ALERT,212.61,300.27,60.012,1486341904,"201051344001158","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,606749.7,606749.7,24365,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341976,1583987.00
02/05/2017 19:45,2,0.000,ALERT,213.06,300.87,60.007,1486341904,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617842.7,617842.7,23944,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486341978,1583988.00
02/05/2017 19:45,2,0.000,ALERT,211.48,297.26,59.996,1486341904,"274151322000087","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,820324.5,820324.5,24263,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486341980,1583989.00
02/05/2017 20:00,2,0.000,ALERT,213.06,300.57,60.002,1486342803,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,616912.0,616912.0,23964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342805,1583990.00
02/05/2017 20:00,2,0.000,ALERT,211.48,297.87,60.002,1486342803,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,847112.5,847112.5,24029,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342807,1583991.00
02/05/2017 20:00,2,0.000,ALERT,213.29,300.57,60.002,1486342803,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,605962.0,605962.0,24438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342809,1583992.00
02/05/2017 20:00,2,0.000,ALERT,212.61,300.57,60.018,1486342803,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,608847.8,608847.8,24396,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342810,1583993.00
02/05/2017 20:00,2,0.000,ALERT,211.70,299.67,59.996,1486342803,"201051344000646","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,604733.4,604733.4,24336,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342812,1583994.00
02/05/2017 20:00,2,0.000,ALERT,211.03,297.26,59.996,1486342803,"274151322000052","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23788,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342814,1583995.00
02/05/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1486342803,"201051344000585","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,615224.4,615224.4,24468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342816,1583996.00
02/05/2017 20:00,2,0.000,ALERT,211.93,300.27,59.965,1486342803,"201051344001230","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,608605.1,608605.1,24176,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342818,1583997.00
02/05/2017 20:00,2,0.000,ALERT,212.61,300.57,60.002,1486342803,"201051344000582","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,600033.0,600033.0,24371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342819,1583998.00
02/05/2017 20:00,2,0.000,ALERT,211.70,299.97,60.002,1486342803,"201051344000955","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,615395.6,615395.6,24313,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342821,1583999.00
02/05/2017 20:00,2,0.000,ALERT,211.48,297.26,59.996,1486342803,"274151322000094","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,721308.7,721308.7,24595,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342823,1584000.00
02/05/2017 20:00,2,0.000,ALERT,212.61,300.87,59.965,1486342803,"201051344000579","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,624381.7,624381.7,24287,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342825,1584001.00
02/05/2017 20:00,2,0.000,ALERT,211.93,299.97,59.986,1486342803,"201051344000890","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,612471.2,612471.2,24362,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342827,1584002.00
02/05/2017 20:00,2,0.000,ALERT,212.16,299.67,59.996,1486342803,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,613573.6,613573.6,24358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342828,1584003.00
02/05/2017 20:00,2,0.000,ALERT,212.38,299.37,60.007,1486342803,"201051344000417","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,596616.4,596616.4,24536,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342830,1584004.00
02/05/2017 20:00,2,0.000,ALERT,211.48,297.87,59.996,1486342803,"274151322000083","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,867596.7,867596.7,23826,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342832,1584005.00
02/05/2017 20:00,2,0.000,ALERT,211.93,297.87,60.002,1486342803,"274151322000076","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,924788.2,924788.2,23936,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342834,1584006.00
02/05/2017 20:00,2,0.000,ALERT,212.38,301.17,59.991,1486342803,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,607269.3,607269.3,24416,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342835,1584007.00
02/05/2017 20:00,2,0.000,ALERT,211.48,298.77,59.944,1486342803,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,916219.8,916219.8,24011,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342838,1584008.00
02/05/2017 20:00,2,0.000,ALERT,212.38,300.27,59.975,1486342803,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.07,0.0,0.0,0.000,568964.4,568964.4,24447,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342839,1584009.00
02/05/2017 20:00,2,0.000,ALERT,211.70,298.77,59.996,1486342803,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,613411.6,613411.6,24478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342841,1584010.00
02/05/2017 20:00,2,0.000,ALERT,212.38,300.57,59.981,1486342803,"201051344000458","219011344069620",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,617575.5,617575.5,24121,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342843,1584011.00
02/05/2017 20:00,2,0.000,ALERT,213.06,300.57,59.991,1486342803,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617115.5,617115.5,23981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342845,1584012.00
02/05/2017 20:00,2,0.000,ALERT,212.38,299.67,59.954,1486342803,"201051344000685","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,613459.5,613459.5,24240,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342846,1584013.00
02/05/2017 20:00,2,0.000,ALERT,212.16,299.07,60.002,1486342803,"201051344000917","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,610013.4,610013.4,24265,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342848,1584014.00
02/05/2017 20:00,2,0.000,ALERT,212.38,299.67,59.949,1486342803,"201051344001145","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,617214.8,617214.8,24097,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342850,1584015.00
02/05/2017 20:00,2,0.000,ALERT,211.93,298.77,59.965,1486342803,"201051344000651","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,608104.7,608104.7,24400,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342852,1584016.00
02/05/2017 20:00,2,0.000,ALERT,210.80,297.26,59.981,1486342803,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,23985,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342854,1584017.00
02/05/2017 20:00,2,0.000,ALERT,211.93,296.36,59.938,1486342803,"274151322000068","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,722118.9,722118.9,24500,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342855,1584018.00
02/05/2017 20:00,2,0.000,ALERT,211.48,299.37,59.981,1486342803,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,603612.3,603612.3,24467,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342857,1584019.00
02/05/2017 20:00,2,0.000,ALERT,212.16,300.87,59.922,1486342803,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,619832.6,619832.6,24328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342859,1584020.00
02/05/2017 20:00,2,0.000,ALERT,212.16,299.37,59.975,1486342803,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,612015.9,612015.9,24445,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342861,1584021.00
02/05/2017 20:00,2,0.000,ALERT,211.03,296.96,59.986,1486342803,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,848525.1,848525.1,24000,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342863,1584022.00
02/05/2017 20:00,2,0.000,ALERT,212.61,299.97,59.975,1486342803,"201051344000867","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,606107.6,606107.6,24465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342864,1584023.00
02/05/2017 20:00,2,0.000,ALERT,211.70,299.37,59.959,1486342803,"201051344001093","219011344069620",0.00,-4.00,0,297.26,302.68,0.0,0.0,0.000,609255.4,609255.4,24325,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342866,1584024.00
02/05/2017 20:00,2,0.000,ALERT,212.38,300.27,59.954,1486342803,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,625525.1,625525.1,23893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342868,1584025.00
02/05/2017 20:00,2,0.000,ALERT,212.38,299.67,59.981,1486342803,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,614973.3,614973.3,23954,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342870,1584026.00
02/05/2017 20:00,2,0.000,ALERT,212.38,300.87,60.018,1486342803,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,626877.1,626877.1,23885,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342872,1584027.00
02/05/2017 20:00,2,0.000,ALERT,212.38,300.57,59.970,1486342803,"201051344000983","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,618526.8,618526.8,24061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342873,1584028.00
02/05/2017 20:00,2,0.000,ALERT,212.61,300.57,59.981,1486342803,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,606749.7,606749.7,24367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486342875,1584029.00
02/05/2017 20:00,2,0.000,ALERT,212.83,300.87,59.975,1486342803,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617842.7,617842.7,23946,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342877,1584030.00
02/05/2017 20:00,2,0.000,ALERT,211.25,296.06,59.959,1486342803,"274151322000087","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,820324.5,820324.5,24265,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486342879,1584031.00
02/05/2017 20:15,2,0.000,ALERT,212.61,299.37,59.986,1486343703,"201051344000645","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,616912.0,616912.0,23966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343705,1584032.00
02/05/2017 20:15,2,0.000,ALERT,211.25,296.66,60.034,1486343703,"274151322000085","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,847112.5,847112.5,24031,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343707,1584033.00
02/05/2017 20:15,2,0.000,ALERT,212.83,299.07,59.991,1486343703,"201051344000633","219011344069620",0.00,-5.50,0,296.06,302.07,0.0,0.0,0.000,605962.0,605962.0,24440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343709,1584034.00
02/05/2017 20:15,2,0.000,ALERT,212.38,299.37,59.996,1486343703,"201051344000469","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,608847.8,608847.8,24398,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343711,1584035.00
02/05/2017 20:15,2,0.000,ALERT,211.25,298.47,59.991,1486343703,"201051344000646","219011344069620",0.00,-6.00,0,295.76,301.17,0.0,0.0,0.000,604733.4,604733.4,24338,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343712,1584036.00
02/05/2017 20:15,2,0.000,ALERT,211.03,297.26,59.986,1486343703,"274151322000052","219011344069620",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,876149.9,876149.9,23790,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343714,1584037.00
02/05/2017 20:15,2,0.000,ALERT,211.93,299.07,59.986,1486343703,"201051344000585","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,615224.4,615224.4,24470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343716,1584038.00
02/05/2017 20:15,2,0.000,ALERT,211.70,299.07,59.996,1486343703,"201051344001230","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,608605.1,608605.1,24178,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343718,1584039.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.67,60.034,1486343703,"201051344000582","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,600033.0,600033.0,24373,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343720,1584040.00
02/05/2017 20:15,2,0.000,ALERT,211.25,298.77,59.949,1486343703,"201051344000955","219011344069620",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,615395.6,615395.6,24315,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343721,1584041.00
02/05/2017 20:15,2,0.000,ALERT,211.03,295.76,59.949,1486343703,"274151322000094","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,721308.7,721308.7,24597,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343723,1584042.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.67,59.996,1486343703,"201051344000579","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,624381.7,624381.7,24289,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343725,1584043.00
02/05/2017 20:15,2,0.000,ALERT,211.48,299.07,59.991,1486343703,"201051344000890","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,612471.2,612471.2,24364,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343727,1584044.00
02/05/2017 20:15,2,0.000,ALERT,211.70,298.47,59.996,1486343703,"201051344000438","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,613573.6,613573.6,24360,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343729,1584045.00
02/05/2017 20:15,2,0.000,ALERT,211.93,298.17,59.996,1486343703,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,596616.4,596616.4,24538,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343730,1584046.00
02/05/2017 20:15,2,0.000,ALERT,211.03,296.96,59.986,1486343703,"274151322000083","219011344069620",0.00,-5.00,0,294.86,299.37,0.0,0.0,0.000,867596.7,867596.7,23828,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343732,1584047.00
02/05/2017 20:15,2,0.000,ALERT,211.70,296.36,60.002,1486343703,"274151322000076","219011344069620",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,924788.2,924788.2,23938,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343734,1584048.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.97,59.991,1486343703,"201051344000868","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,607269.3,607269.3,24418,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343736,1584049.00
02/05/2017 20:15,2,0.000,ALERT,211.03,297.26,59.996,1486343703,"274151322000095","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,916219.8,916219.8,24013,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343738,1584050.00
02/05/2017 20:15,2,0.000,ALERT,211.93,299.07,60.023,1486343703,"201051344000988","219011344069620",0.00,-5.00,0,295.16,302.07,0.0,0.0,0.000,568964.4,568964.4,24449,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343740,1584051.00
02/05/2017 20:15,2,0.000,ALERT,211.48,297.87,60.007,1486343703,"201051344001025","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,613411.6,613411.6,24480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343741,1584052.00
02/05/2017 20:15,2,0.000,ALERT,211.93,299.37,60.007,1486343703,"201051344000458","219011344069620",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,617575.5,617575.5,24123,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343743,1584053.00
02/05/2017 20:15,2,0.000,ALERT,212.83,299.37,60.007,1486343703,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617115.5,617115.5,23983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343745,1584054.00
02/05/2017 20:15,2,0.000,ALERT,211.93,298.77,59.965,1486343703,"201051344000685","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,613459.5,613459.5,24242,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343747,1584055.00
02/05/2017 20:15,2,0.000,ALERT,211.93,298.47,60.002,1486343703,"201051344000917","219011344069620",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,610013.4,610013.4,24267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343749,1584056.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.07,60.007,1486343703,"201051344001145","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,617214.8,617214.8,24099,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343750,1584057.00
02/05/2017 20:15,2,0.000,ALERT,211.70,297.87,59.954,1486343703,"201051344000651","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,608104.7,608104.7,24402,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343752,1584058.00
02/05/2017 20:15,2,0.000,ALERT,210.80,296.06,59.996,1486343703,"274151322000088","219011344069620",0.00,-4.00,0,294.26,298.47,0.0,0.0,0.000,831981.5,831981.5,23987,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343754,1584059.00
02/05/2017 20:15,2,0.000,ALERT,211.70,295.46,60.007,1486343703,"274151322000068","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,722118.9,722118.9,24502,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343756,1584060.00
02/05/2017 20:15,2,0.000,ALERT,211.48,298.77,60.028,1486343703,"201051344001135","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,603612.3,603612.3,24469,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343758,1584061.00
02/05/2017 20:15,2,0.000,ALERT,211.93,299.97,60.007,1486343703,"201051344000594","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,619832.6,619832.6,24330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343759,1584062.00
02/05/2017 20:15,2,0.000,ALERT,211.93,298.77,60.007,1486343703,"201051344001203","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,612015.9,612015.9,24447,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343761,1584063.00
02/05/2017 20:15,2,0.000,ALERT,211.03,296.66,60.002,1486343703,"274151322000054","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,848525.1,848525.1,24002,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343763,1584064.00
02/05/2017 20:15,2,0.000,ALERT,212.61,299.07,60.007,1486343703,"201051344000867","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,606107.6,606107.6,24467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343765,1584065.00
02/05/2017 20:15,2,0.000,ALERT,211.70,299.07,60.007,1486343703,"201051344001093","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,609255.4,609255.4,24327,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343767,1584066.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.67,60.007,1486343703,"201051344000900","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,625525.1,625525.1,23895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343768,1584067.00
02/05/2017 20:15,2,0.000,ALERT,212.38,298.77,60.044,1486343703,"201051344000648","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,614973.3,614973.3,23956,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343770,1584068.00
02/05/2017 20:15,2,0.000,ALERT,212.38,299.97,60.012,1486343703,"201051344000569","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,626877.1,626877.1,23887,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343772,1584069.00
02/05/2017 20:15,2,0.000,ALERT,212.16,299.37,60.002,1486343703,"201051344000983","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,618526.8,618526.8,24063,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343774,1584070.00
02/05/2017 20:15,2,0.000,ALERT,212.38,299.37,60.007,1486343703,"201051344001158","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,606749.7,606749.7,24369,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486343776,1584071.00
02/05/2017 20:15,2,0.000,ALERT,212.83,300.27,59.991,1486343703,"201051344000576","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617842.7,617842.7,23948,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343778,1584072.00
02/05/2017 20:15,2,0.000,ALERT,211.03,295.76,59.991,1486343703,"274151322000087","219011344069620",0.00,-3.50,0,293.36,297.87,0.0,0.0,0.000,820324.5,820324.5,24267,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486343779,1584073.00
02/05/2017 20:30,2,0.000,ALERT,212.83,300.27,59.949,1486344603,"201051344000645","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,616912.0,616912.0,23968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344605,1584074.00
02/05/2017 20:30,2,0.000,ALERT,211.48,297.57,59.933,1486344603,"274151322000085","219011344069620",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,847112.5,847112.5,24033,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344607,1584075.00
02/05/2017 20:30,2,0.000,ALERT,213.29,299.97,59.959,1486344603,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,605962.0,605962.0,24442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344609,1584076.00
02/05/2017 20:30,2,0.000,ALERT,212.61,299.97,59.959,1486344603,"201051344000469","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,608847.8,608847.8,24400,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344611,1584077.00
02/05/2017 20:30,2,0.000,ALERT,211.93,299.37,59.959,1486344603,"201051344000646","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,604733.4,604733.4,24340,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344612,1584078.00
02/05/2017 20:30,2,0.000,ALERT,211.48,299.07,59.965,1486344603,"274151322000052","219011344069620",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,876149.9,876149.9,23792,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344614,1584079.00
02/05/2017 20:30,2,0.000,ALERT,212.38,299.67,59.970,1486344603,"201051344000585","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,615224.4,615224.4,24472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344616,1584080.00
02/05/2017 20:30,2,0.000,ALERT,212.16,299.97,59.970,1486344603,"201051344001230","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,608605.1,608605.1,24180,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344618,1584081.00
02/05/2017 20:30,2,0.000,ALERT,212.83,300.57,59.975,1486344603,"201051344000582","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,600033.0,600033.0,24375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344620,1584082.00
02/05/2017 20:30,2,0.000,ALERT,211.93,299.67,59.928,1486344603,"201051344000955","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,615395.6,615395.6,24317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344622,1584083.00
02/05/2017 20:30,2,0.000,ALERT,211.70,297.57,59.954,1486344603,"274151322000094","219011344069620",0.00,-6.00,0,293.66,299.37,0.0,0.0,0.000,721308.7,721308.7,24599,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344623,1584084.00
02/05/2017 20:30,2,0.000,ALERT,212.61,300.87,60.007,1486344603,"201051344000579","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,624381.7,624381.7,24291,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344625,1584085.00
02/05/2017 20:30,2,0.000,ALERT,212.16,299.97,59.970,1486344603,"201051344000890","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,612471.2,612471.2,24366,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344627,1584086.00
02/05/2017 20:30,2,0.000,ALERT,212.38,299.67,59.954,1486344603,"201051344000438","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,613573.6,613573.6,24362,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344629,1584087.00
