ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 20:30,2,0.000,ALERT,212.61,299.07,59.959,1486344603,"201051344000417","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,596616.4,596616.4,24540,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344631,1584088.00
02/05/2017 20:30,2,0.000,ALERT,211.93,298.77,59.944,1486344603,"274151322000083","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,867596.7,867596.7,23830,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344632,1584089.00
02/05/2017 20:30,2,0.000,ALERT,212.38,298.17,59.938,1486344603,"274151322000076","219011344069620",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,924788.2,924788.2,23940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344634,1584090.00
02/05/2017 20:30,2,0.000,ALERT,212.38,300.57,59.938,1486344603,"201051344000868","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,607269.3,607269.3,24420,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344636,1584091.00
02/05/2017 20:30,2,0.000,ALERT,211.70,299.07,59.938,1486344603,"274151322000095","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,916219.8,916219.8,24015,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344638,1584092.00
02/05/2017 20:30,2,0.000,ALERT,212.38,299.67,59.944,1486344603,"201051344000988","219011344069620",0.00,-5.00,0,294.86,301.77,0.0,0.0,0.000,568964.4,568964.4,24451,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344640,1584093.00
02/05/2017 20:30,2,0.000,ALERT,211.93,298.47,59.986,1486344603,"201051344001025","219011344069620",0.00,-6.00,0,296.06,301.77,0.0,0.0,0.000,613411.6,613411.6,24482,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344642,1584094.00
02/05/2017 20:30,2,0.000,ALERT,212.38,300.27,59.944,1486344603,"201051344000458","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,617575.5,617575.5,24125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344643,1584095.00
02/05/2017 20:30,2,0.000,ALERT,213.06,299.97,59.928,1486344603,"201051344000853","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617115.5,617115.5,23985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344645,1584096.00
02/05/2017 20:30,2,0.000,ALERT,212.61,299.67,59.965,1486344603,"201051344000685","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,613459.5,613459.5,24244,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344647,1584097.00
02/05/2017 20:30,2,0.000,ALERT,212.38,299.37,59.944,1486344603,"201051344000917","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,610013.4,610013.4,24269,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344649,1584098.00
02/05/2017 20:30,2,0.000,ALERT,212.61,299.97,59.944,1486344603,"201051344001145","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,617214.8,617214.8,24101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344651,1584099.00
02/05/2017 20:30,2,0.000,ALERT,212.38,299.07,59.928,1486344603,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,608104.7,608104.7,24404,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344653,1584100.00
02/05/2017 20:30,2,0.000,ALERT,211.48,297.57,59.933,1486344603,"274151322000088","219011344069620",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,831981.5,831981.5,23989,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344654,1584101.00
02/05/2017 20:30,2,0.000,ALERT,212.61,297.87,59.938,1486344603,"274151322000068","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,722118.9,722118.9,24504,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344656,1584102.00
02/05/2017 20:30,2,0.000,ALERT,211.70,299.07,59.938,1486344603,"201051344001135","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,603612.3,603612.3,24471,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344658,1584103.00
02/05/2017 20:30,2,0.000,ALERT,212.38,300.87,59.949,1486344603,"201051344000594","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,619832.6,619832.6,24332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344660,1584104.00
02/05/2017 20:30,2,0.000,ALERT,212.16,299.07,59.959,1486344603,"201051344001203","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,612015.9,612015.9,24449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344662,1584105.00
02/05/2017 20:30,2,0.000,ALERT,211.48,297.57,59.938,1486344603,"274151322000054","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,848525.1,848525.1,24004,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344663,1584106.00
02/05/2017 20:30,2,0.000,ALERT,212.83,299.97,59.917,1486344603,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,606107.6,606107.6,24469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344665,1584107.00
02/05/2017 20:30,2,0.000,ALERT,211.93,299.07,59.886,1486344603,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,609255.4,609255.4,24329,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344667,1584108.00
02/05/2017 20:30,2,0.000,ALERT,212.38,300.27,59.938,1486344603,"201051344000900","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,625525.1,625525.1,23897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344669,1584109.00
02/05/2017 20:30,2,0.000,ALERT,212.61,299.67,59.938,1486344603,"201051344000648","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,614973.3,614973.3,23958,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344670,1584110.00
02/05/2017 20:30,2,0.000,ALERT,212.61,300.57,59.933,1486344603,"201051344000569","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,626877.1,626877.1,23889,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344672,1584111.00
02/05/2017 20:30,2,0.000,ALERT,212.61,300.27,59.970,1486344603,"201051344000983","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,618526.8,618526.8,24065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344674,1584112.00
02/05/2017 20:30,2,0.000,ALERT,212.83,300.27,59.928,1486344603,"201051344001158","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,606749.7,606749.7,24371,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486344676,1584113.00
02/05/2017 20:30,2,0.000,ALERT,213.06,301.17,59.933,1486344603,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,617842.7,617842.7,23950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344678,1584114.00
02/05/2017 20:30,2,0.000,ALERT,211.70,296.96,59.933,1486344603,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,820324.5,820324.5,24269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486344679,1584115.00
02/05/2017 20:45,2,0.000,ALERT,213.06,299.97,59.991,1486345503,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,616912.0,616912.0,23970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345505,1584116.00
02/05/2017 20:45,2,0.000,ALERT,211.93,298.47,59.986,1486345503,"274151322000085","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,847112.5,847112.5,24035,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345507,1584117.00
02/05/2017 20:45,2,0.000,ALERT,213.29,299.97,59.991,1486345503,"201051344000633","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,605962.0,605962.0,24444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345509,1584118.00
02/05/2017 20:45,2,0.000,ALERT,212.83,300.27,60.007,1486345503,"201051344000469","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24402,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345511,1584119.00
02/05/2017 20:45,2,0.000,ALERT,212.16,299.37,60.034,1486345503,"201051344000646","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,604733.4,604733.4,24342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345512,1584120.00
02/05/2017 20:45,2,0.000,ALERT,211.48,298.47,59.986,1486345503,"274151322000052","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,876149.9,876149.9,23794,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345514,1584121.00
02/05/2017 20:45,2,0.000,ALERT,212.38,299.37,60.012,1486345503,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345516,1584122.00
02/05/2017 20:45,2,0.000,ALERT,212.38,299.97,59.991,1486345503,"201051344001230","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,608605.1,608605.1,24182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345518,1584123.00
02/05/2017 20:45,2,0.000,ALERT,212.83,300.27,59.954,1486345503,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,600033.0,600033.0,24377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345519,1584124.00
02/05/2017 20:45,2,0.000,ALERT,211.93,299.37,60.002,1486345503,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615395.6,615395.6,24319,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345521,1584125.00
02/05/2017 20:45,2,0.000,ALERT,211.93,297.57,59.986,1486345503,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,721308.7,721308.7,24601,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345523,1584126.00
02/05/2017 20:45,2,0.000,ALERT,212.61,300.27,60.018,1486345503,"201051344000579","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,624381.7,624381.7,24293,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345525,1584127.00
02/05/2017 20:45,2,0.000,ALERT,212.16,299.97,59.938,1486345503,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24368,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345527,1584128.00
02/05/2017 20:45,2,0.000,ALERT,212.38,299.67,59.986,1486345503,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,613573.6,613573.6,24364,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345529,1584129.00
02/05/2017 20:45,2,0.000,ALERT,212.61,299.07,59.986,1486345503,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,596616.4,596616.4,24542,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345531,1584130.00
02/05/2017 20:45,2,0.000,ALERT,211.93,298.17,59.986,1486345503,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,867596.7,867596.7,23832,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345532,1584131.00
02/05/2017 20:45,2,0.000,ALERT,212.16,297.87,59.986,1486345503,"274151322000076","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,924788.2,924788.2,23942,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345534,1584132.00
02/05/2017 20:45,2,0.000,ALERT,212.61,300.57,60.028,1486345503,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,607269.3,607269.3,24422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345536,1584133.00
02/05/2017 20:45,2,0.000,ALERT,211.70,299.07,59.975,1486345503,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,916219.8,916219.8,24017,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345538,1584134.00
02/05/2017 20:45,2,0.000,ALERT,212.38,299.67,59.981,1486345503,"201051344000988","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24453,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345540,1584135.00
02/05/2017 20:45,2,0.000,ALERT,212.16,298.47,59.981,1486345503,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,613411.6,613411.6,24484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345542,1584136.00
02/05/2017 20:45,2,0.000,ALERT,212.38,300.27,59.970,1486345503,"201051344000458","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,617575.5,617575.5,24127,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345543,1584137.00
02/05/2017 20:45,2,0.000,ALERT,213.06,299.67,59.975,1486345503,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,617115.5,617115.5,23987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345545,1584138.00
02/05/2017 20:45,2,0.000,ALERT,212.61,299.37,59.970,1486345503,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24246,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345547,1584139.00
02/05/2017 20:45,2,0.000,ALERT,212.61,299.07,59.981,1486345503,"201051344000917","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,610013.4,610013.4,24271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345549,1584140.00
02/05/2017 20:45,2,0.000,ALERT,212.38,299.37,59.975,1486345503,"201051344001145","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24103,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345550,1584141.00
02/05/2017 20:45,2,0.000,ALERT,212.38,298.47,59.996,1486345503,"201051344000651","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,608104.7,608104.7,24406,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345552,1584142.00
02/05/2017 20:45,2,0.000,ALERT,211.25,297.26,59.954,1486345503,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,831981.5,831981.5,23991,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345554,1584143.00
02/05/2017 20:45,2,0.000,ALERT,212.38,297.57,59.996,1486345503,"274151322000068","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,722118.9,722118.9,24506,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345556,1584144.00
02/05/2017 20:45,2,0.000,ALERT,211.93,299.37,59.965,1486345503,"201051344001135","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,603612.3,603612.3,24473,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345558,1584145.00
02/05/2017 20:45,2,0.000,ALERT,212.16,300.87,60.012,1486345503,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,619832.6,619832.6,24334,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345559,1584146.00
02/05/2017 20:45,2,0.000,ALERT,212.16,299.07,60.018,1486345503,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345561,1584147.00
02/05/2017 20:45,2,0.000,ALERT,211.70,298.77,60.012,1486345503,"274151322000054","219011344069620",0.00,-3.50,0,295.46,300.27,0.0,0.0,0.000,848525.1,848525.1,24006,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345563,1584148.00
02/05/2017 20:45,2,0.000,ALERT,212.83,299.37,60.012,1486345503,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,606107.6,606107.6,24471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345565,1584149.00
02/05/2017 20:45,2,0.000,ALERT,212.16,299.07,60.012,1486345503,"201051344001093","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,609255.4,609255.4,24331,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345566,1584150.00
02/05/2017 20:45,2,0.000,ALERT,212.38,300.27,60.007,1486345503,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345568,1584151.00
02/05/2017 20:45,2,0.000,ALERT,212.61,299.67,60.002,1486345503,"201051344000648","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,614973.3,614973.3,23960,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486345570,1584152.00
02/05/2017 20:45,2,0.000,ALERT,212.38,300.87,60.012,1486345503,"201051344000569","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,626877.1,626877.1,23891,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345572,1584153.00
02/05/2017 20:45,2,0.000,ALERT,212.61,300.57,60.007,1486345503,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,618526.8,618526.8,24067,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345574,1584154.00
02/05/2017 20:45,2,0.000,ALERT,212.61,299.97,60.007,1486345503,"201051344001158","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,606749.7,606749.7,24373,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345576,1584155.00
02/05/2017 20:45,2,0.000,ALERT,213.06,300.87,60.002,1486345503,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617842.7,617842.7,23952,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345577,1584156.00
02/05/2017 20:45,2,0.000,ALERT,211.93,297.57,59.986,1486345503,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24271,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486345579,1584157.00
02/05/2017 21:00,2,0.000,ALERT,213.06,300.57,59.991,1486346403,"201051344000645","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,616912.0,616912.0,23972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346405,1584158.00
02/05/2017 21:00,2,0.000,ALERT,211.70,297.87,59.917,1486346403,"274151322000085","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,847112.5,847112.5,24037,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346407,1584159.00
02/05/2017 21:00,2,0.000,ALERT,213.29,300.57,60.002,1486346403,"201051344000633","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,605962.0,605962.0,24446,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346409,1584160.00
02/05/2017 21:00,2,0.000,ALERT,212.61,300.57,59.959,1486346403,"201051344000469","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,608847.8,608847.8,24404,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346410,1584161.00
02/05/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1486346403,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346412,1584162.00
02/05/2017 21:00,2,0.000,ALERT,211.25,298.77,59.954,1486346403,"274151322000052","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23796,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346414,1584163.00
02/05/2017 21:00,2,0.000,ALERT,212.38,299.97,59.970,1486346403,"201051344000585","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,615224.4,615224.4,24476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346416,1584164.00
02/05/2017 21:00,2,0.000,ALERT,212.38,300.27,59.933,1486346403,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486346418,1584165.00
02/05/2017 21:00,2,0.000,ALERT,212.83,300.57,59.965,1486346403,"201051344000582","219011344069620",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,600033.0,600033.0,24379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346419,1584166.00
02/05/2017 21:00,2,0.000,ALERT,211.93,299.67,59.975,1486346403,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615395.6,615395.6,24321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486346421,1584167.00
02/05/2017 21:00,2,0.000,ALERT,211.70,297.57,59.975,1486346403,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,721308.7,721308.7,24603,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346423,1584168.00
02/05/2017 21:00,2,0.000,ALERT,212.83,301.47,59.975,1486346403,"201051344000579","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,624381.7,624381.7,24295,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346425,1584169.00
02/05/2017 21:00,2,0.000,ALERT,212.16,299.97,59.986,1486346403,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24370,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346427,1584170.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.67,60.002,1486346403,"201051344000438","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,613573.6,613573.6,24366,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346428,1584171.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.07,59.981,1486346403,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,596616.4,596616.4,24544,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346430,1584172.00
02/05/2017 21:00,2,0.000,ALERT,211.48,297.87,59.986,1486346403,"274151322000083","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,867596.7,867596.7,23834,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346432,1584173.00
02/05/2017 21:00,2,0.000,ALERT,212.16,297.87,59.975,1486346403,"274151322000076","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,924788.2,924788.2,23944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346434,1584174.00
02/05/2017 21:00,2,0.000,ALERT,212.61,300.87,59.949,1486346403,"201051344000868","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,607269.3,607269.3,24424,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346436,1584175.00
02/05/2017 21:00,2,0.000,ALERT,211.70,299.07,59.981,1486346403,"274151322000095","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,916219.8,916219.8,24019,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346437,1584176.00
02/05/2017 21:00,2,0.000,ALERT,212.61,300.57,59.991,1486346403,"201051344000988","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,568964.4,568964.4,24455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346439,1584177.00
02/05/2017 21:00,2,0.000,ALERT,212.16,298.77,59.981,1486346403,"201051344001025","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,613411.6,613411.6,24486,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346441,1584178.00
02/05/2017 21:00,2,0.000,ALERT,212.38,300.57,59.991,1486346403,"201051344000458","219011344069620",0.00,-3.00,0,297.87,302.98,0.0,0.0,0.000,617575.5,617575.5,24129,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346443,1584179.00
02/05/2017 21:00,2,0.000,ALERT,213.29,300.57,59.949,1486346403,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,617115.5,617115.5,23989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346445,1584180.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.67,59.965,1486346403,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24248,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346446,1584181.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.67,59.991,1486346403,"201051344000917","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,610013.4,610013.4,24273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486346448,1584182.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.97,60.018,1486346403,"201051344001145","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24105,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346450,1584183.00
02/05/2017 21:00,2,0.000,ALERT,212.38,299.07,59.981,1486346403,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,608104.7,608104.7,24408,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346452,1584184.00
02/05/2017 21:00,2,0.000,ALERT,211.03,297.26,59.975,1486346403,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,23993,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486346454,1584185.00
02/05/2017 21:00,2,0.000,ALERT,212.16,297.26,59.959,1486346403,"274151322000068","219011344069620",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,722118.9,722118.9,24508,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346455,1584186.00
02/05/2017 21:00,2,0.000,ALERT,212.16,299.67,59.970,1486346403,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24475,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346457,1584187.00
02/05/2017 21:00,2,0.000,ALERT,212.16,300.87,59.975,1486346403,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,619832.6,619832.6,24336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346459,1584188.00
02/05/2017 21:00,2,0.000,ALERT,212.61,299.67,59.970,1486346403,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,612015.9,612015.9,24453,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346461,1584189.00
02/05/2017 21:00,2,0.000,ALERT,211.25,297.87,59.991,1486346403,"274151322000054","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,848525.1,848525.1,24008,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486346463,1584190.00
02/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.970,1486346403,"201051344000867","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,606107.6,606107.6,24473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346464,1584191.00
02/05/2017 21:00,2,0.000,ALERT,212.38,299.67,59.959,1486346403,"201051344001093","219011344069620",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24333,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346466,1584192.00
02/05/2017 21:00,2,0.000,ALERT,212.38,300.57,59.959,1486346403,"201051344000900","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346468,1584193.00
02/05/2017 21:00,2,0.000,ALERT,212.83,299.97,59.922,1486346403,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,614973.3,614973.3,23962,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346470,1584194.00
02/05/2017 21:00,2,0.000,ALERT,212.83,301.17,59.928,1486346403,"201051344000569","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,626877.1,626877.1,23893,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346472,1584195.00
02/05/2017 21:00,2,0.000,ALERT,212.61,300.57,59.954,1486346403,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,618526.8,618526.8,24069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346473,1584196.00
02/05/2017 21:00,2,0.000,ALERT,212.83,300.57,59.928,1486346403,"201051344001158","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,606749.7,606749.7,24375,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346475,1584197.00
02/05/2017 21:00,2,0.000,ALERT,213.29,301.47,59.928,1486346403,"201051344000576","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,617842.7,617842.7,23954,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346477,1584198.00
02/05/2017 21:00,2,0.000,ALERT,211.70,296.66,59.975,1486346403,"274151322000087","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,820324.5,820324.5,24273,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486346479,1584199.00
02/05/2017 21:15,2,0.000,ALERT,213.29,300.27,59.975,1486347303,"201051344000645","219011344069620",0.00,-5.00,0,298.77,308.69,0.0,0.0,0.000,616912.0,616912.0,23974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347305,1584200.00
02/05/2017 21:15,2,0.000,ALERT,212.16,298.77,59.981,1486347303,"274151322000085","219011344069620",0.00,-5.00,0,295.76,310.49,0.0,0.0,0.000,847112.5,847112.5,24039,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347307,1584201.00
02/05/2017 21:15,2,0.000,ALERT,213.51,300.27,59.986,1486347303,"201051344000633","219011344069620",0.00,-5.50,0,296.96,308.99,0.0,0.0,0.000,605962.0,605962.0,24448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347309,1584202.00
02/05/2017 21:15,2,0.000,ALERT,212.83,300.27,59.975,1486347303,"201051344000469","219011344069620",0.00,-6.00,0,297.57,308.39,0.0,0.0,0.000,608847.8,608847.8,24406,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347311,1584203.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.37,60.018,1486347303,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,604733.4,604733.4,24346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347312,1584204.00
02/05/2017 21:15,2,0.000,ALERT,211.70,298.77,59.975,1486347303,"274151322000052","219011344069620",0.00,-5.50,0,295.76,310.49,0.0,0.0,0.000,876149.9,876149.9,23798,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347314,1584205.00
02/05/2017 21:15,2,0.000,ALERT,212.83,299.97,59.975,1486347303,"201051344000585","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,615224.4,615224.4,24478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347316,1584206.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.97,59.938,1486347303,"201051344001230","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,608605.1,608605.1,24186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347318,1584207.00
02/05/2017 21:15,2,0.000,ALERT,213.29,300.57,59.959,1486347303,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,600033.0,600033.0,24381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347320,1584208.00
02/05/2017 21:15,2,0.000,ALERT,212.16,299.37,59.981,1486347303,"201051344000955","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,615395.6,615395.6,24323,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347321,1584209.00
02/05/2017 21:15,2,0.000,ALERT,211.93,297.87,59.959,1486347303,"274151322000094","219011344069620",0.00,-6.00,0,295.16,309.89,0.0,0.0,0.000,721308.7,721308.7,24605,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347323,1584210.00
02/05/2017 21:15,2,0.000,ALERT,213.06,300.87,59.944,1486347303,"201051344000579","219011344069620",0.00,-5.00,0,299.37,308.99,0.0,0.0,0.000,624381.7,624381.7,24297,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347325,1584211.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.97,59.986,1486347303,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,612471.2,612471.2,24372,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347327,1584212.00
02/05/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1486347303,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,613573.6,613573.6,24368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347329,1584213.00
02/05/2017 21:15,2,0.000,ALERT,213.06,299.37,59.965,1486347303,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,596616.4,596616.4,24546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347330,1584214.00
02/05/2017 21:15,2,0.000,ALERT,212.16,298.77,59.954,1486347303,"274151322000083","219011344069620",0.00,-5.00,0,296.36,311.09,0.0,0.0,0.000,867596.7,867596.7,23836,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347332,1584215.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.37,59.922,1486347303,"274151322000076","219011344069620",0.00,-5.00,0,295.76,310.49,0.0,0.0,0.000,924788.2,924788.2,23946,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347334,1584216.00
02/05/2017 21:15,2,0.000,ALERT,212.83,300.87,59.965,1486347303,"201051344000868","219011344069620",0.00,-5.00,0,299.37,309.59,0.0,0.0,0.000,607269.3,607269.3,24426,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347336,1584217.00
02/05/2017 21:15,2,0.000,ALERT,212.16,299.37,59.959,1486347303,"274151322000095","219011344069620",0.00,-6.00,0,296.96,311.39,0.0,0.0,0.000,916219.8,916219.8,24021,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347338,1584218.00
02/05/2017 21:15,2,0.000,ALERT,212.61,300.27,59.912,1486347303,"201051344000988","219011344069620",0.00,-5.00,0,296.06,308.39,0.0,0.0,0.000,568964.4,568964.4,24457,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347339,1584219.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.07,59.965,1486347303,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,613411.6,613411.6,24488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347341,1584220.00
02/05/2017 21:15,2,0.000,ALERT,212.83,300.27,59.917,1486347303,"201051344000458","219011344069620",0.00,-3.50,0,298.77,308.69,0.0,0.0,0.000,617575.5,617575.5,24131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347343,1584221.00
02/05/2017 21:15,2,0.000,ALERT,213.51,300.27,59.954,1486347303,"201051344000853","219011344069620",0.00,-5.50,0,298.47,308.39,0.0,0.0,0.000,617115.5,617115.5,23991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347345,1584222.00
02/05/2017 21:15,2,0.000,ALERT,213.06,299.67,59.933,1486347303,"201051344000685","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,613459.5,613459.5,24250,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347347,1584223.00
02/05/2017 21:15,2,0.000,ALERT,212.83,299.37,59.949,1486347303,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,610013.4,610013.4,24275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347348,1584224.00
02/05/2017 21:15,2,0.000,ALERT,213.06,299.97,59.954,1486347303,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,617214.8,617214.8,24107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347350,1584225.00
02/05/2017 21:15,2,0.000,ALERT,212.83,299.07,59.912,1486347303,"201051344000651","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,608104.7,608104.7,24410,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347352,1584226.00
02/05/2017 21:15,2,0.000,ALERT,211.48,297.87,59.933,1486347303,"274151322000088","219011344069620",0.00,-4.00,0,295.46,309.89,0.0,0.0,0.000,831981.5,831981.5,23995,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347354,1584227.00
02/05/2017 21:15,2,0.000,ALERT,212.61,297.87,59.954,1486347303,"274151322000068","219011344069620",0.00,-4.00,0,295.16,308.99,0.0,0.0,0.000,722118.9,722118.9,24510,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347355,1584228.00
02/05/2017 21:15,2,0.000,ALERT,212.38,299.67,59.954,1486347303,"201051344001135","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,603612.3,603612.3,24477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347357,1584229.00
02/05/2017 21:15,2,0.000,ALERT,212.38,300.57,59.959,1486347303,"201051344000594","219011344069620",0.00,-5.50,0,297.87,309.59,0.0,0.0,0.000,619832.6,619832.6,24338,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347359,1584230.00
02/05/2017 21:15,2,0.000,ALERT,212.83,299.37,59.954,1486347303,"201051344001203","219011344069620",0.00,-6.00,0,297.26,303.58,0.0,0.0,0.000,612015.9,612015.9,24455,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347361,1584231.00
02/05/2017 21:15,2,0.000,ALERT,211.48,297.87,59.949,1486347303,"274151322000054","219011344069620",0.00,-4.00,0,295.76,310.19,0.0,0.0,0.000,848525.1,848525.1,24010,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347363,1584232.00
