ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 21:15,2,0.000,ALERT,213.29,299.97,59.922,1486347303,"201051344000867","219011344069620",0.00,-4.00,0,297.57,308.99,0.0,0.0,0.000,606107.6,606107.6,24475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347365,1584233.00
02/05/2017 21:15,2,0.000,ALERT,212.61,299.67,59.986,1486347303,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,609255.4,609255.4,24335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347366,1584234.00
02/05/2017 21:15,2,0.000,ALERT,212.83,300.27,59.965,1486347303,"201051344000900","219011344069620",0.00,-5.50,0,298.17,308.69,0.0,0.0,0.000,625525.1,625525.1,23903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347368,1584235.00
02/05/2017 21:15,2,0.000,ALERT,213.06,299.37,59.938,1486347303,"201051344000648","219011344069620",0.00,-6.50,0,297.87,308.39,0.0,0.0,0.000,614973.3,614973.3,23964,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347370,1584236.00
02/05/2017 21:15,2,0.000,ALERT,213.06,300.87,59.938,1486347303,"201051344000569","219011344069620",0.00,-5.50,0,299.37,309.29,0.0,0.0,0.000,626877.1,626877.1,23895,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347372,1584237.00
02/05/2017 21:15,2,0.000,ALERT,212.83,300.57,59.996,1486347303,"201051344000983","219011344069620",0.00,-5.00,0,299.07,308.99,0.0,0.0,0.000,618526.8,618526.8,24071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347374,1584238.00
02/05/2017 21:15,2,0.000,ALERT,213.06,300.27,59.959,1486347303,"201051344001158","219011344069620",0.00,-6.00,0,297.87,308.39,0.0,0.0,0.000,606749.7,606749.7,24377,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486347376,1584239.00
02/05/2017 21:15,2,0.000,ALERT,213.51,300.87,59.965,1486347303,"201051344000576","219011344069620",0.00,-5.50,0,299.07,309.29,0.0,0.0,0.000,617842.7,617842.7,23956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347377,1584240.00
02/05/2017 21:15,2,0.000,ALERT,211.93,297.26,59.949,1486347303,"274151322000087","219011344069620",0.00,-3.50,0,294.86,309.29,0.0,0.0,0.000,820324.5,820324.5,24275,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486347379,1584241.00
02/05/2017 21:30,2,0.000,ALERT,213.51,300.57,59.944,1486348203,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,616912.0,616912.0,23976,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348205,1584242.00
02/05/2017 21:30,2,0.000,ALERT,212.38,297.57,59.996,1486348203,"274151322000085","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,847112.5,847112.5,24041,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348207,1584243.00
02/05/2017 21:30,2,0.000,ALERT,213.96,300.27,59.965,1486348203,"201051344000633","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,605962.0,605962.0,24450,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348209,1584244.00
02/05/2017 21:30,2,0.000,ALERT,213.29,300.27,59.970,1486348203,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,608847.8,608847.8,24408,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348210,1584245.00
02/05/2017 21:30,2,0.000,ALERT,212.61,299.97,59.970,1486348203,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,604733.4,604733.4,24348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348212,1584246.00
02/05/2017 21:30,2,0.000,ALERT,211.93,298.47,59.965,1486348203,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,876149.9,876149.9,23800,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348214,1584247.00
02/05/2017 21:30,2,0.000,ALERT,212.83,300.27,59.965,1486348203,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,615224.4,615224.4,24480,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348216,1584248.00
02/05/2017 21:30,2,0.000,ALERT,212.61,300.57,59.959,1486348203,"201051344001230","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,608605.1,608605.1,24188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348217,1584249.00
02/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.954,1486348203,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,600033.0,600033.0,24383,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348219,1584250.00
02/05/2017 21:30,2,0.000,ALERT,212.38,300.27,59.965,1486348203,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,615395.6,615395.6,24325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348221,1584251.00
02/05/2017 21:30,2,0.000,ALERT,212.16,296.96,59.959,1486348203,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,721308.7,721308.7,24607,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348223,1584252.00
02/05/2017 21:30,2,0.000,ALERT,213.06,300.87,59.922,1486348203,"201051344000579","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,624381.7,624381.7,24299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348225,1584253.00
02/05/2017 21:30,2,0.000,ALERT,212.61,300.57,59.970,1486348203,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,612471.2,612471.2,24374,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348227,1584254.00
02/05/2017 21:30,2,0.000,ALERT,212.83,300.27,59.959,1486348203,"201051344000438","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,613573.6,613573.6,24370,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348229,1584255.00
02/05/2017 21:30,2,0.000,ALERT,213.06,299.97,59.959,1486348203,"201051344000417","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,596616.4,596616.4,24548,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348231,1584256.00
02/05/2017 21:30,2,0.000,ALERT,212.38,298.47,59.996,1486348203,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,867596.7,867596.7,23838,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348232,1584257.00
02/05/2017 21:30,2,0.000,ALERT,212.83,298.77,59.970,1486348203,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,924788.2,924788.2,23948,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348234,1584258.00
02/05/2017 21:30,2,0.000,ALERT,213.06,301.17,59.954,1486348203,"201051344000868","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,607269.3,607269.3,24428,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348236,1584259.00
02/05/2017 21:30,2,0.000,ALERT,212.16,298.77,59.970,1486348203,"274151322000095","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,916219.8,916219.8,24023,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348238,1584260.00
02/05/2017 21:30,2,0.000,ALERT,213.06,300.57,59.981,1486348203,"201051344000988","219011344069620",0.00,-5.00,0,295.76,302.07,0.0,0.0,0.000,568964.4,568964.4,24459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348240,1584261.00
02/05/2017 21:30,2,0.000,ALERT,212.61,299.07,59.975,1486348203,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,613411.6,613411.6,24490,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348242,1584262.00
02/05/2017 21:30,2,0.000,ALERT,213.06,300.57,59.975,1486348203,"201051344000458","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,617575.5,617575.5,24133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348244,1584263.00
02/05/2017 21:30,2,0.000,ALERT,213.74,300.87,59.965,1486348203,"201051344000853","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,617115.5,617115.5,23993,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348245,1584264.00
02/05/2017 21:30,2,0.000,ALERT,213.06,299.97,59.975,1486348203,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,613459.5,613459.5,24252,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348247,1584265.00
02/05/2017 21:30,2,0.000,ALERT,213.06,299.67,59.991,1486348203,"201051344000917","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,610013.4,610013.4,24277,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348249,1584266.00
02/05/2017 21:30,2,0.000,ALERT,213.06,300.57,59.986,1486348203,"201051344001145","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,617214.8,617214.8,24109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348251,1584267.00
02/05/2017 21:30,2,0.000,ALERT,212.83,299.07,60.023,1486348203,"201051344000651","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,608104.7,608104.7,24412,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348253,1584268.00
02/05/2017 21:30,2,0.000,ALERT,211.70,298.17,60.012,1486348203,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,831981.5,831981.5,23997,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348254,1584269.00
02/05/2017 21:30,2,0.000,ALERT,213.06,297.57,59.986,1486348203,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348256,1584270.00
02/05/2017 21:30,2,0.000,ALERT,212.38,299.97,59.986,1486348203,"201051344001135","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,603612.3,603612.3,24479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348258,1584271.00
02/05/2017 21:30,2,0.000,ALERT,212.83,301.17,59.991,1486348203,"201051344000594","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,619832.6,619832.6,24340,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348260,1584272.00
02/05/2017 21:30,2,0.000,ALERT,213.06,299.97,59.991,1486348203,"201051344001203","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,612015.9,612015.9,24457,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348262,1584273.00
02/05/2017 21:30,2,0.000,ALERT,211.70,297.26,59.991,1486348203,"274151322000054","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,848525.1,848525.1,24012,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348263,1584274.00
02/05/2017 21:30,2,0.000,ALERT,213.29,299.37,59.996,1486348203,"201051344000867","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,606107.6,606107.6,24477,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348265,1584275.00
02/05/2017 21:30,2,0.000,ALERT,212.61,299.67,59.996,1486348203,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,609255.4,609255.4,24337,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348267,1584276.00
02/05/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1486348203,"201051344000900","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,625525.1,625525.1,23905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348269,1584277.00
02/05/2017 21:30,2,0.000,ALERT,213.29,299.67,59.944,1486348203,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,614973.3,614973.3,23966,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348271,1584278.00
02/05/2017 21:30,2,0.000,ALERT,213.29,301.17,59.991,1486348203,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,626877.1,626877.1,23897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348272,1584279.00
02/05/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1486348203,"201051344000983","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,618526.8,618526.8,24073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348274,1584280.00
02/05/2017 21:30,2,0.000,ALERT,213.29,300.57,59.965,1486348203,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,606749.7,606749.7,24379,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348276,1584281.00
02/05/2017 21:30,2,0.000,ALERT,213.51,301.17,59.981,1486348203,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,617842.7,617842.7,23958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486348278,1584282.00
02/05/2017 21:30,2,0.000,ALERT,212.16,296.66,59.975,1486348203,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,820324.5,820324.5,24277,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486348280,1584283.00
02/05/2017 21:45,2,0.000,ALERT,213.96,300.87,59.970,1486349103,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,616912.0,616912.0,23978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349105,1584284.00
02/05/2017 21:45,2,0.000,ALERT,212.38,299.37,59.917,1486349103,"274151322000085","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,847112.5,847112.5,24043,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349107,1584285.00
02/05/2017 21:45,2,0.000,ALERT,213.96,300.27,59.975,1486349103,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.98,0.0,0.0,0.000,605962.0,605962.0,24452,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349108,1584286.00
02/05/2017 21:45,2,0.000,ALERT,213.51,301.17,59.965,1486349103,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,608847.8,608847.8,24410,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349110,1584287.00
02/05/2017 21:45,2,0.000,ALERT,213.06,300.57,59.970,1486349103,"201051344000646","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,604733.4,604733.4,24350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349112,1584288.00
02/05/2017 21:45,2,0.000,ALERT,212.16,299.67,59.981,1486349103,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,876149.9,876149.9,23802,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349114,1584289.00
02/05/2017 21:45,2,0.000,ALERT,213.06,300.87,59.965,1486349103,"201051344000585","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,615224.4,615224.4,24482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349116,1584290.00
02/05/2017 21:45,2,0.000,ALERT,213.06,301.17,59.965,1486349103,"201051344001230","219011344069620",0.00,-5.50,0,298.47,304.18,0.0,0.0,0.000,608605.1,608605.1,24190,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486349117,1584291.00
02/05/2017 21:45,2,0.000,ALERT,213.74,301.47,59.959,1486349103,"201051344000582","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,600033.0,600033.0,24385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349119,1584292.00
02/05/2017 21:45,2,0.000,ALERT,212.83,300.57,59.938,1486349103,"201051344000955","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,615395.6,615395.6,24327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349121,1584293.00
02/05/2017 21:45,2,0.000,ALERT,212.38,298.47,59.975,1486349103,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,721308.7,721308.7,24609,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349123,1584294.00
02/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.959,1486349103,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,624381.7,624381.7,24301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349125,1584295.00
02/05/2017 21:45,2,0.000,ALERT,212.83,301.17,59.970,1486349103,"201051344000890","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,612471.2,612471.2,24376,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349127,1584296.00
02/05/2017 21:45,2,0.000,ALERT,213.29,300.87,59.965,1486349103,"201051344000438","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,613573.6,613573.6,24372,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349128,1584297.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.27,59.970,1486349103,"201051344000417","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,596616.4,596616.4,24550,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349130,1584298.00
02/05/2017 21:45,2,0.000,ALERT,212.61,299.37,59.975,1486349103,"274151322000083","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,867596.7,867596.7,23840,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349132,1584299.00
02/05/2017 21:45,2,0.000,ALERT,213.06,299.37,59.965,1486349103,"274151322000076","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,924788.2,924788.2,23950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349134,1584300.00
02/05/2017 21:45,2,0.000,ALERT,213.06,301.77,59.986,1486349103,"201051344000868","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,607269.3,607269.3,24430,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349135,1584301.00
02/05/2017 21:45,2,0.000,ALERT,212.38,300.27,59.970,1486349103,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,916219.8,916219.8,24025,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349137,1584302.00
02/05/2017 21:45,2,0.000,ALERT,213.06,300.87,59.970,1486349103,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.68,0.0,0.0,0.000,568964.4,568964.4,24461,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349139,1584303.00
02/05/2017 21:45,2,0.000,ALERT,213.06,299.67,59.970,1486349103,"201051344001025","219011344069620",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,613411.6,613411.6,24492,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349141,1584304.00
02/05/2017 21:45,2,0.000,ALERT,213.29,300.87,60.018,1486349103,"201051344000458","219011344069620",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,617575.5,617575.5,24135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349143,1584305.00
02/05/2017 21:45,2,0.000,ALERT,213.96,300.87,59.975,1486349103,"201051344000853","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,617115.5,617115.5,23995,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349145,1584306.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.27,59.959,1486349103,"201051344000685","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,613459.5,613459.5,24254,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349147,1584307.00
02/05/2017 21:45,2,0.000,ALERT,213.51,299.97,59.938,1486349103,"201051344000917","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,610013.4,610013.4,24279,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486349148,1584308.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.57,59.938,1486349103,"201051344001145","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,617214.8,617214.8,24111,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349150,1584309.00
02/05/2017 21:45,2,0.000,ALERT,213.51,299.97,60.007,1486349103,"201051344000651","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,608104.7,608104.7,24414,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486349152,1584310.00
02/05/2017 21:45,2,0.000,ALERT,212.16,299.07,59.965,1486349103,"274151322000088","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,831981.5,831981.5,23999,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349154,1584311.00
02/05/2017 21:45,2,0.000,ALERT,213.29,298.47,59.975,1486349103,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,722118.9,722118.9,24514,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349156,1584312.00
02/05/2017 21:45,2,0.000,ALERT,213.06,300.57,59.965,1486349103,"201051344001135","219011344069620",0.00,-5.50,0,297.87,304.18,0.0,0.0,0.000,603612.3,603612.3,24481,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349158,1584313.00
02/05/2017 21:45,2,0.000,ALERT,213.06,301.47,59.975,1486349103,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,619832.6,619832.6,24342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486349160,1584314.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.57,59.986,1486349103,"201051344001203","219011344069620",0.00,-6.00,0,297.87,305.38,0.0,0.0,0.000,612015.9,612015.9,24459,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349161,1584315.00
02/05/2017 21:45,2,0.000,ALERT,212.38,299.07,59.986,1486349103,"274151322000054","219011344069620",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,848525.1,848525.1,24014,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349163,1584316.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.87,59.981,1486349103,"201051344000867","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,606107.6,606107.6,24479,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349165,1584317.00
02/05/2017 21:45,2,0.000,ALERT,213.29,300.57,59.986,1486349103,"201051344001093","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,609255.4,609255.4,24339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349167,1584318.00
02/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.986,1486349103,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,625525.1,625525.1,23907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349169,1584319.00
02/05/2017 21:45,2,0.000,ALERT,213.51,300.57,60.039,1486349103,"201051344000648","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,614973.3,614973.3,23968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349170,1584320.00
02/05/2017 21:45,2,0.000,ALERT,213.29,301.47,60.002,1486349103,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,626877.1,626877.1,23899,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349172,1584321.00
02/05/2017 21:45,2,0.000,ALERT,213.29,301.17,59.996,1486349103,"201051344000983","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,618526.8,618526.8,24075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486349174,1584322.00
02/05/2017 21:45,2,0.000,ALERT,213.29,300.87,59.996,1486349103,"201051344001158","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,606749.7,606749.7,24381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349176,1584323.00
02/05/2017 21:45,2,0.000,ALERT,213.96,301.77,60.007,1486349103,"201051344000576","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,617842.7,617842.7,23960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349177,1584324.00
02/05/2017 21:45,2,0.000,ALERT,212.61,298.47,59.996,1486349103,"274151322000087","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,820324.5,820324.5,24279,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486349179,1584325.00
02/05/2017 22:00,2,0.000,ALERT,213.74,299.97,59.996,1486350003,"201051344000645","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,616912.0,616912.0,23980,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350005,1584326.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.17,59.970,1486350003,"274151322000085","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,847112.5,847112.5,24045,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350007,1584327.00
02/05/2017 22:00,2,0.000,ALERT,213.74,299.97,60.002,1486350003,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,605962.0,605962.0,24454,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350009,1584328.00
02/05/2017 22:00,2,0.000,ALERT,213.29,300.27,60.002,1486350003,"201051344000469","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,608847.8,608847.8,24412,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350011,1584329.00
02/05/2017 22:00,2,0.000,ALERT,212.38,298.77,60.034,1486350003,"201051344000646","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,604733.4,604733.4,24352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350012,1584330.00
02/05/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1486350003,"274151322000052","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,876149.9,876149.9,23804,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350014,1584331.00
02/05/2017 22:00,2,0.000,ALERT,212.61,299.07,60.002,1486350003,"201051344000585","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,615224.4,615224.4,24484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350016,1584332.00
02/05/2017 22:00,2,0.000,ALERT,212.38,299.07,59.991,1486350003,"201051344001230","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,608605.1,608605.1,24192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350018,1584333.00
02/05/2017 22:00,2,0.000,ALERT,212.83,299.67,60.007,1486350003,"201051344000582","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,600033.0,600033.0,24387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350020,1584334.00
02/05/2017 22:00,2,0.000,ALERT,212.16,298.77,60.018,1486350003,"201051344000955","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,615395.6,615395.6,24329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350022,1584335.00
02/05/2017 22:00,2,0.000,ALERT,212.38,297.87,59.991,1486350003,"274151322000094","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,721308.7,721308.7,24611,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350023,1584336.00
02/05/2017 22:00,2,0.000,ALERT,213.29,300.57,59.996,1486350003,"201051344000579","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,624381.7,624381.7,24303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350025,1584337.00
02/05/2017 22:00,2,0.000,ALERT,212.16,299.07,59.996,1486350003,"201051344000890","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,612471.2,612471.2,24378,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350027,1584338.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.77,59.996,1486350003,"201051344000438","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,613573.6,613573.6,24374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350029,1584339.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.17,59.975,1486350003,"201051344000417","219011344069620",0.00,-5.50,0,296.66,302.07,0.0,0.0,0.000,596616.4,596616.4,24552,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350031,1584340.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.77,59.991,1486350003,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,867596.7,867596.7,23842,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350032,1584341.00
02/05/2017 22:00,2,0.000,ALERT,212.83,298.17,59.996,1486350003,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,924788.2,924788.2,23952,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350034,1584342.00
02/05/2017 22:00,2,0.000,ALERT,213.29,301.17,59.996,1486350003,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,607269.3,607269.3,24432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350036,1584343.00
02/05/2017 22:00,2,0.000,ALERT,212.16,299.07,59.991,1486350003,"274151322000095","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,916219.8,916219.8,24027,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350038,1584344.00
02/05/2017 22:00,2,0.000,ALERT,212.83,299.67,60.028,1486350003,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,568964.4,568964.4,24463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350040,1584345.00
02/05/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1486350003,"201051344001025","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,613411.6,613411.6,24494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350042,1584346.00
02/05/2017 22:00,2,0.000,ALERT,213.06,300.27,59.970,1486350003,"201051344000458","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,617575.5,617575.5,24137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350043,1584347.00
02/05/2017 22:00,2,0.000,ALERT,213.74,299.97,60.002,1486350003,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,617115.5,617115.5,23997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350045,1584348.00
02/05/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1486350003,"201051344000685","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,613459.5,613459.5,24256,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350047,1584349.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.47,60.002,1486350003,"201051344000917","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,610013.4,610013.4,24281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350049,1584350.00
02/05/2017 22:00,2,0.000,ALERT,212.83,299.37,60.007,1486350003,"201051344001145","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,617214.8,617214.8,24113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350051,1584351.00
02/05/2017 22:00,2,0.000,ALERT,212.61,298.17,60.002,1486350003,"201051344000651","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,608104.7,608104.7,24416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350053,1584352.00
02/05/2017 22:00,2,0.000,ALERT,211.93,297.87,59.996,1486350003,"274151322000088","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,831981.5,831981.5,24001,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350054,1584353.00
02/05/2017 22:00,2,0.000,ALERT,213.06,297.26,59.996,1486350003,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,722118.9,722118.9,24516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350056,1584354.00
02/05/2017 22:00,2,0.000,ALERT,212.16,298.77,59.996,1486350003,"201051344001135","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,603612.3,603612.3,24483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350058,1584355.00
02/05/2017 22:00,2,0.000,ALERT,212.83,300.57,60.007,1486350003,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,619832.6,619832.6,24344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350060,1584356.00
02/05/2017 22:00,2,0.000,ALERT,212.38,298.47,59.986,1486350003,"201051344001203","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,612015.9,612015.9,24461,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350062,1584357.00
02/05/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1486350003,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,848525.1,848525.1,24016,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350063,1584358.00
02/05/2017 22:00,2,0.000,ALERT,213.29,299.37,59.996,1486350003,"201051344000867","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,606107.6,606107.6,24481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350065,1584359.00
02/05/2017 22:00,2,0.000,ALERT,212.38,299.07,60.002,1486350003,"201051344001093","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,609255.4,609255.4,24341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350067,1584360.00
02/05/2017 22:00,2,0.000,ALERT,212.83,300.27,59.970,1486350003,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,625525.1,625525.1,23909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350069,1584361.00
02/05/2017 22:00,2,0.000,ALERT,213.06,299.07,60.039,1486350003,"201051344000648","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,614973.3,614973.3,23970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350071,1584362.00
02/05/2017 22:00,2,0.000,ALERT,213.06,300.87,60.012,1486350003,"201051344000569","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,626877.1,626877.1,23901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350072,1584363.00
02/05/2017 22:00,2,0.000,ALERT,213.06,300.27,59.965,1486350003,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,618526.8,618526.8,24077,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350074,1584364.00
02/05/2017 22:00,2,0.000,ALERT,213.06,299.97,60.012,1486350003,"201051344001158","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,606749.7,606749.7,24383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350076,1584365.00
02/05/2017 22:00,2,0.000,ALERT,213.74,300.87,60.012,1486350003,"201051344000576","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,617842.7,617842.7,23962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350078,1584366.00
02/05/2017 22:00,2,0.000,ALERT,212.16,296.96,60.002,1486350003,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,820324.5,820324.5,24281,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350079,1584367.00
02/05/2017 22:15,2,0.000,ALERT,213.74,300.57,59.991,1486350903,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,616912.0,616912.0,23982,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350905,1584368.00
02/05/2017 22:15,2,0.000,ALERT,211.93,297.87,59.981,1486350903,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,847112.5,847112.5,24047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350907,1584369.00
02/05/2017 22:15,2,0.000,ALERT,214.19,300.57,59.991,1486350903,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,605962.0,605962.0,24456,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350908,1584370.00
02/05/2017 22:15,2,0.000,ALERT,213.51,300.57,59.986,1486350903,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,608847.8,608847.8,24414,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350910,1584371.00
02/05/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1486350903,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,604733.4,604733.4,24354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350912,1584372.00
02/05/2017 22:15,2,0.000,ALERT,211.70,298.17,59.981,1486350903,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,876149.9,876149.9,23806,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350914,1584373.00
02/05/2017 22:15,2,0.000,ALERT,212.61,299.67,60.028,1486350903,"201051344000585","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,615224.4,615224.4,24486,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350916,1584374.00
02/05/2017 22:15,2,0.000,ALERT,212.38,299.97,59.991,1486350903,"201051344001230","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,608605.1,608605.1,24194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350917,1584375.00
02/05/2017 22:15,2,0.000,ALERT,213.06,300.57,59.986,1486350903,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,600033.0,600033.0,24389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350919,1584376.00
02/05/2017 22:15,2,0.000,ALERT,212.16,299.67,59.981,1486350903,"201051344000955","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,615395.6,615395.6,24331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350921,1584377.00
