ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 22:15,2,0.000,ALERT,211.93,297.26,59.975,1486350903,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,721308.7,721308.7,24613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350923,1584378.00
02/05/2017 22:15,2,0.000,ALERT,213.51,300.87,60.002,1486350903,"201051344000579","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,624381.7,624381.7,24305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350925,1584379.00
02/05/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1486350903,"201051344000890","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,612471.2,612471.2,24380,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350926,1584380.00
02/05/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1486350903,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,613573.6,613573.6,24376,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350928,1584381.00
02/05/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1486350903,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,596616.4,596616.4,24554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350930,1584382.00
02/05/2017 22:15,2,0.000,ALERT,211.48,297.26,60.018,1486350903,"274151322000083","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,867596.7,867596.7,23844,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350932,1584383.00
02/05/2017 22:15,2,0.000,ALERT,212.61,297.87,59.991,1486350903,"274151322000076","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,924788.2,924788.2,23954,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350934,1584384.00
02/05/2017 22:15,2,0.000,ALERT,213.29,300.87,59.996,1486350903,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,607269.3,607269.3,24434,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350935,1584385.00
02/05/2017 22:15,2,0.000,ALERT,211.25,298.47,59.954,1486350903,"274151322000095","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,916219.8,916219.8,24029,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350937,1584386.00
02/05/2017 22:15,2,0.000,ALERT,213.29,300.27,60.002,1486350903,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.98,0.0,0.0,0.000,568964.4,568964.4,24465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350939,1584387.00
02/05/2017 22:15,2,0.000,ALERT,212.16,298.47,59.959,1486350903,"201051344001025","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,613411.6,613411.6,24496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350941,1584388.00
02/05/2017 22:15,2,0.000,ALERT,213.06,300.27,60.034,1486350903,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,617575.5,617575.5,24139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350943,1584389.00
02/05/2017 22:15,2,0.000,ALERT,213.96,300.57,60.012,1486350903,"201051344000853","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,617115.5,617115.5,23999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350945,1584390.00
02/05/2017 22:15,2,0.000,ALERT,212.38,299.07,60.028,1486350903,"201051344000685","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,613459.5,613459.5,24258,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350946,1584391.00
02/05/2017 22:15,2,0.000,ALERT,212.61,299.07,60.034,1486350903,"201051344000917","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,610013.4,610013.4,24283,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350948,1584392.00
02/05/2017 22:15,2,0.000,ALERT,212.83,299.67,60.012,1486350903,"201051344001145","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,617214.8,617214.8,24115,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350950,1584393.00
02/05/2017 22:15,2,0.000,ALERT,212.38,298.47,60.018,1486350903,"201051344000651","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,608104.7,608104.7,24418,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350952,1584394.00
02/05/2017 22:15,2,0.000,ALERT,211.48,297.26,60.007,1486350903,"274151322000088","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,831981.5,831981.5,24003,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350953,1584395.00
02/05/2017 22:15,2,0.000,ALERT,212.38,297.26,60.012,1486350903,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,722118.9,722118.9,24518,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350955,1584396.00
02/05/2017 22:15,2,0.000,ALERT,211.93,299.07,60.002,1486350903,"201051344001135","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,603612.3,603612.3,24485,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350957,1584397.00
02/05/2017 22:15,2,0.000,ALERT,212.83,300.57,60.002,1486350903,"201051344000594","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,619832.6,619832.6,24346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350959,1584398.00
02/05/2017 22:15,2,0.000,ALERT,212.38,298.77,59.991,1486350903,"201051344001203","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,612015.9,612015.9,24463,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350961,1584399.00
02/05/2017 22:15,2,0.000,ALERT,211.48,297.57,59.991,1486350903,"274151322000054","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,848525.1,848525.1,24018,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350962,1584400.00
02/05/2017 22:15,2,0.000,ALERT,213.29,299.67,60.007,1486350903,"201051344000867","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,606107.6,606107.6,24483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350964,1584401.00
02/05/2017 22:15,2,0.000,ALERT,212.16,299.07,59.954,1486350903,"201051344001093","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,609255.4,609255.4,24343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350966,1584402.00
02/05/2017 22:15,2,0.000,ALERT,213.06,300.27,60.012,1486350903,"201051344000900","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,625525.1,625525.1,23911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350968,1584403.00
02/05/2017 22:15,2,0.000,ALERT,213.29,299.37,60.002,1486350903,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,614973.3,614973.3,23972,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350970,1584404.00
02/05/2017 22:15,2,0.000,ALERT,213.06,300.57,60.023,1486350903,"201051344000569","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,626877.1,626877.1,23903,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350972,1584405.00
02/05/2017 22:15,2,0.000,ALERT,213.06,300.27,60.007,1486350903,"201051344000983","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,618526.8,618526.8,24079,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350973,1584406.00
02/05/2017 22:15,2,0.000,ALERT,213.06,299.97,60.002,1486350903,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,606749.7,606749.7,24385,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486350975,1584407.00
02/05/2017 22:15,2,0.000,ALERT,213.51,300.57,59.991,1486350903,"201051344000576","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,617842.7,617842.7,23964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350977,1584408.00
02/05/2017 22:15,2,0.000,ALERT,211.70,296.66,59.996,1486350903,"274151322000087","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,820324.5,820324.5,24283,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486350979,1584409.00
02/05/2017 22:30,2,0.000,ALERT,214.19,301.17,59.986,1486351804,"201051344000645","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,616912.0,616912.0,23984,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351806,1584410.00
02/05/2017 22:30,2,0.000,ALERT,212.38,298.17,59.975,1486351804,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,847112.5,847112.5,24049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351807,1584411.00
02/05/2017 22:30,2,0.000,ALERT,214.19,300.57,59.949,1486351804,"201051344000633","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,605962.0,605962.0,24458,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351809,1584412.00
02/05/2017 22:30,2,0.000,ALERT,213.74,301.17,59.954,1486351804,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,608847.8,608847.8,24416,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351811,1584413.00
02/05/2017 22:30,2,0.000,ALERT,212.61,299.67,59.970,1486351804,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351813,1584414.00
02/05/2017 22:30,2,0.000,ALERT,212.16,297.87,59.965,1486351804,"274151322000052","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23808,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351815,1584415.00
02/05/2017 22:30,2,0.000,ALERT,213.06,299.97,59.981,1486351804,"201051344000585","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,615224.4,615224.4,24488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351816,1584416.00
02/05/2017 22:30,2,0.000,ALERT,212.61,299.97,59.970,1486351804,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24196,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351818,1584417.00
02/05/2017 22:30,2,0.000,ALERT,213.29,300.27,59.938,1486351804,"201051344000582","219011344069620",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,600033.0,600033.0,24391,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351820,1584418.00
02/05/2017 22:30,2,0.000,ALERT,212.38,299.67,59.970,1486351804,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,615395.6,615395.6,24333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351822,1584419.00
02/05/2017 22:30,2,0.000,ALERT,212.16,297.26,59.991,1486351804,"274151322000094","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,721308.7,721308.7,24615,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351824,1584420.00
02/05/2017 22:30,2,0.000,ALERT,213.51,301.47,59.965,1486351804,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,624381.7,624381.7,24307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351826,1584421.00
02/05/2017 22:30,2,0.000,ALERT,212.61,299.97,59.970,1486351804,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,612471.2,612471.2,24382,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351827,1584422.00
02/05/2017 22:30,2,0.000,ALERT,212.83,299.37,59.959,1486351804,"201051344000438","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,613573.6,613573.6,24378,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351829,1584423.00
02/05/2017 22:30,2,0.000,ALERT,213.06,299.07,59.965,1486351804,"201051344000417","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,596616.4,596616.4,24556,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351831,1584424.00
02/05/2017 22:30,2,0.000,ALERT,212.38,298.47,59.965,1486351804,"274151322000083","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,867596.7,867596.7,23846,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351833,1584425.00
02/05/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1486351804,"274151322000076","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,924788.2,924788.2,23956,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351835,1584426.00
02/05/2017 22:30,2,0.000,ALERT,213.51,301.47,59.970,1486351804,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,607269.3,607269.3,24436,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351836,1584427.00
02/05/2017 22:30,2,0.000,ALERT,212.16,298.47,59.965,1486351804,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,916219.8,916219.8,24031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351838,1584428.00
02/05/2017 22:30,2,0.000,ALERT,213.51,300.57,59.970,1486351804,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.68,0.0,0.0,0.000,568964.4,568964.4,24467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351840,1584429.00
02/05/2017 22:30,2,0.000,ALERT,212.83,298.77,59.922,1486351804,"201051344001025","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,613411.6,613411.6,24498,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351842,1584430.00
02/05/2017 22:30,2,0.000,ALERT,213.51,300.87,59.965,1486351804,"201051344000458","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,617575.5,617575.5,24141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351844,1584431.00
02/05/2017 22:30,2,0.000,ALERT,214.19,300.87,59.933,1486351804,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,617115.5,617115.5,24001,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351845,1584432.00
02/05/2017 22:30,2,0.000,ALERT,213.29,299.97,59.970,1486351804,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,613459.5,613459.5,24260,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351847,1584433.00
02/05/2017 22:30,2,0.000,ALERT,213.06,299.37,59.965,1486351804,"201051344000917","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,610013.4,610013.4,24285,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351849,1584434.00
02/05/2017 22:30,2,0.000,ALERT,213.29,299.97,59.991,1486351804,"201051344001145","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,617214.8,617214.8,24117,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351851,1584435.00
02/05/2017 22:30,2,0.000,ALERT,213.06,299.07,59.981,1486351804,"201051344000651","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,608104.7,608104.7,24420,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351853,1584436.00
02/05/2017 22:30,2,0.000,ALERT,211.93,297.87,59.970,1486351804,"274151322000088","219011344069620",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,831981.5,831981.5,24005,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351855,1584437.00
02/05/2017 22:30,2,0.000,ALERT,213.06,296.96,59.970,1486351804,"274151322000068","219011344069620",0.00,-4.00,0,295.16,298.47,0.0,0.0,0.000,722118.9,722118.9,24520,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351856,1584438.00
02/05/2017 22:30,2,0.000,ALERT,212.61,299.97,60.002,1486351804,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24487,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351858,1584439.00
02/05/2017 22:30,2,0.000,ALERT,213.29,301.47,59.975,1486351804,"201051344000594","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,619832.6,619832.6,24348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351860,1584440.00
02/05/2017 22:30,2,0.000,ALERT,213.06,299.37,60.012,1486351804,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,612015.9,612015.9,24465,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351862,1584441.00
02/05/2017 22:30,2,0.000,ALERT,211.93,297.87,59.981,1486351804,"274151322000054","219011344069620",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,848525.1,848525.1,24020,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351864,1584442.00
02/05/2017 22:30,2,0.000,ALERT,213.96,300.27,59.986,1486351804,"201051344000867","219011344069620",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,606107.6,606107.6,24485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351865,1584443.00
02/05/2017 22:30,2,0.000,ALERT,212.83,299.67,59.981,1486351804,"201051344001093","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,609255.4,609255.4,24345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351867,1584444.00
02/05/2017 22:30,2,0.000,ALERT,213.51,300.57,59.991,1486351804,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,625525.1,625525.1,23913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351869,1584445.00
02/05/2017 22:30,2,0.000,ALERT,213.74,299.97,60.023,1486351804,"201051344000648","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,614973.3,614973.3,23974,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351871,1584446.00
02/05/2017 22:30,2,0.000,ALERT,213.51,301.17,60.007,1486351804,"201051344000569","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,626877.1,626877.1,23905,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351873,1584447.00
02/05/2017 22:30,2,0.000,ALERT,213.74,300.87,59.991,1486351804,"201051344000983","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,618526.8,618526.8,24081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351874,1584448.00
02/05/2017 22:30,2,0.000,ALERT,213.74,300.27,59.991,1486351804,"201051344001158","219011344069620",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,606749.7,606749.7,24387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486351876,1584449.00
02/05/2017 22:30,2,0.000,ALERT,214.19,301.17,59.991,1486351804,"201051344000576","219011344069620",0.00,-6.00,0,297.57,303.28,0.0,0.0,0.000,617842.7,617842.7,23966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351878,1584450.00
02/05/2017 22:30,2,0.000,ALERT,212.16,296.36,59.981,1486351804,"274151322000087","219011344069620",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,820324.5,820324.5,24285,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486351880,1584451.00
02/05/2017 22:45,2,0.000,ALERT,213.96,299.97,59.981,1486352703,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,616912.0,616912.0,23986,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352705,1584452.00
02/05/2017 22:45,2,0.000,ALERT,212.16,297.26,59.954,1486352703,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,847112.5,847112.5,24051,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352707,1584453.00
02/05/2017 22:45,2,0.000,ALERT,213.96,299.37,59.991,1486352703,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,605962.0,605962.0,24460,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352709,1584454.00
02/05/2017 22:45,2,0.000,ALERT,213.51,299.97,59.986,1486352703,"201051344000469","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,608847.8,608847.8,24418,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352711,1584455.00
02/05/2017 22:45,2,0.000,ALERT,212.83,299.37,59.986,1486352703,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,604733.4,604733.4,24358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352713,1584456.00
02/05/2017 22:45,2,0.000,ALERT,211.93,296.96,59.975,1486352703,"274151322000052","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,876149.9,876149.9,23810,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352715,1584457.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.67,60.007,1486352703,"201051344000585","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,615224.4,615224.4,24490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352716,1584458.00
02/05/2017 22:45,2,0.000,ALERT,213.06,299.97,60.034,1486352703,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,608605.1,608605.1,24198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352718,1584459.00
02/05/2017 22:45,2,0.000,ALERT,213.74,300.57,59.954,1486352703,"201051344000582","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,600033.0,600033.0,24393,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352720,1584460.00
02/05/2017 22:45,2,0.000,ALERT,212.61,299.67,60.007,1486352703,"201051344000955","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,615395.6,615395.6,24335,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352722,1584461.00
02/05/2017 22:45,2,0.000,ALERT,212.16,296.66,59.991,1486352703,"274151322000094","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,721308.7,721308.7,24617,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352724,1584462.00
02/05/2017 22:45,2,0.000,ALERT,213.74,301.17,59.996,1486352703,"201051344000579","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,624381.7,624381.7,24309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352725,1584463.00
02/05/2017 22:45,2,0.000,ALERT,212.83,299.97,59.996,1486352703,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,612471.2,612471.2,24384,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352727,1584464.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.67,59.996,1486352703,"201051344000438","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,613573.6,613573.6,24380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352729,1584465.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.07,60.002,1486352703,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,596616.4,596616.4,24558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352731,1584466.00
02/05/2017 22:45,2,0.000,ALERT,212.16,297.87,59.991,1486352703,"274151322000083","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,867596.7,867596.7,23848,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352733,1584467.00
02/05/2017 22:45,2,0.000,ALERT,212.61,296.96,59.991,1486352703,"274151322000076","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,924788.2,924788.2,23958,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352734,1584468.00
02/05/2017 22:45,2,0.000,ALERT,213.51,300.87,59.996,1486352703,"201051344000868","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,607269.3,607269.3,24438,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352736,1584469.00
02/05/2017 22:45,2,0.000,ALERT,212.16,297.87,59.981,1486352703,"274151322000095","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,916219.8,916219.8,24033,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352738,1584470.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1486352703,"201051344000988","219011344069620",0.00,-5.50,0,296.06,301.77,0.0,0.0,0.000,568964.4,568964.4,24469,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352740,1584471.00
02/05/2017 22:45,2,0.000,ALERT,212.83,298.47,59.981,1486352703,"201051344001025","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,613411.6,613411.6,24500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352742,1584472.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1486352703,"201051344000458","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,617575.5,617575.5,24143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352744,1584473.00
02/05/2017 22:45,2,0.000,ALERT,213.96,299.97,59.986,1486352703,"201051344000853","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,617115.5,617115.5,24003,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352745,1584474.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.07,59.991,1486352703,"201051344000685","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,613459.5,613459.5,24262,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352747,1584475.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.07,59.949,1486352703,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,610013.4,610013.4,24287,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352749,1584476.00
02/05/2017 22:45,2,0.000,ALERT,213.29,299.67,59.981,1486352703,"201051344001145","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,617214.8,617214.8,24119,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352751,1584477.00
02/05/2017 22:45,2,0.000,ALERT,213.06,298.47,59.975,1486352703,"201051344000651","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,608104.7,608104.7,24422,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352753,1584478.00
02/05/2017 22:45,2,0.000,ALERT,211.93,296.66,60.012,1486352703,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,831981.5,831981.5,24007,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352754,1584479.00
02/05/2017 22:45,2,0.000,ALERT,212.83,296.36,59.975,1486352703,"274151322000068","219011344069620",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,722118.9,722118.9,24522,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352756,1584480.00
02/05/2017 22:45,2,0.000,ALERT,212.61,299.07,59.975,1486352703,"201051344001135","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,603612.3,603612.3,24489,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352758,1584481.00
02/05/2017 22:45,2,0.000,ALERT,213.29,300.57,59.970,1486352703,"201051344000594","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,619832.6,619832.6,24350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352760,1584482.00
02/05/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1486352703,"201051344001203","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,612015.9,612015.9,24467,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352762,1584483.00
02/05/2017 22:45,2,0.000,ALERT,211.93,297.87,59.975,1486352703,"274151322000054","219011344069620",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,848525.1,848525.1,24022,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352763,1584484.00
02/05/2017 22:45,2,0.000,ALERT,213.96,299.67,59.970,1486352703,"201051344000867","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,606107.6,606107.6,24487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352765,1584485.00
02/05/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1486352703,"201051344001093","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,609255.4,609255.4,24347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352767,1584486.00
02/05/2017 22:45,2,0.000,ALERT,213.51,300.27,59.981,1486352703,"201051344000900","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,625525.1,625525.1,23915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352769,1584487.00
02/05/2017 22:45,2,0.000,ALERT,213.74,299.67,59.975,1486352703,"201051344000648","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,614973.3,614973.3,23976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352771,1584488.00
02/05/2017 22:45,2,0.000,ALERT,213.74,301.17,59.986,1486352703,"201051344000569","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,626877.1,626877.1,23907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486352773,1584489.00
02/05/2017 22:45,2,0.000,ALERT,213.74,300.57,59.944,1486352703,"201051344000983","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,618526.8,618526.8,24083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352774,1584490.00
02/05/2017 22:45,2,0.000,ALERT,213.96,300.57,60.002,1486352703,"201051344001158","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,606749.7,606749.7,24389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352776,1584491.00
02/05/2017 22:45,2,0.000,ALERT,214.19,300.87,59.965,1486352703,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,617842.7,617842.7,23968,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352778,1584492.00
02/05/2017 22:45,2,0.000,ALERT,212.38,296.66,59.970,1486352703,"274151322000087","219011344069620",0.00,-4.00,0,294.26,298.17,0.0,0.0,0.000,820324.5,820324.5,24287,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486352780,1584493.00
02/05/2017 23:00,2,0.000,ALERT,214.19,300.57,60.007,1486353603,"201051344000645","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,616912.0,616912.0,23988,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353605,1584494.00
02/05/2017 23:00,2,0.000,ALERT,212.38,297.57,60.007,1486353603,"274151322000085","219011344069620",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,847112.5,847112.5,24053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353607,1584495.00
02/05/2017 23:00,2,0.000,ALERT,214.41,300.57,60.007,1486353603,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,605962.0,605962.0,24462,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353609,1584496.00
02/05/2017 23:00,2,0.000,ALERT,213.74,300.57,60.007,1486353603,"201051344000469","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,608847.8,608847.8,24420,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353610,1584497.00
02/05/2017 23:00,2,0.000,ALERT,213.06,299.97,60.012,1486353603,"201051344000646","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,604733.4,604733.4,24360,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353612,1584498.00
02/05/2017 23:00,2,0.000,ALERT,211.93,297.26,60.007,1486353603,"274151322000052","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,876149.9,876149.9,23812,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353614,1584499.00
02/05/2017 23:00,2,0.000,ALERT,213.51,300.27,60.012,1486353603,"201051344000585","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,615224.4,615224.4,24492,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353616,1584500.00
02/05/2017 23:00,2,0.000,ALERT,213.29,300.57,60.023,1486353603,"201051344001230","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,608605.1,608605.1,24200,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353618,1584501.00
02/05/2017 23:00,2,0.000,ALERT,213.74,300.87,60.012,1486353603,"201051344000582","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,600033.0,600033.0,24395,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353619,1584502.00
02/05/2017 23:00,2,0.000,ALERT,212.83,299.67,60.018,1486353603,"201051344000955","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,615395.6,615395.6,24337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353621,1584503.00
02/05/2017 23:00,2,0.000,ALERT,212.16,297.26,60.018,1486353603,"274151322000094","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,721308.7,721308.7,24619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353623,1584504.00
02/05/2017 23:00,2,0.000,ALERT,213.74,301.17,60.012,1486353603,"201051344000579","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,624381.7,624381.7,24311,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353625,1584505.00
02/05/2017 23:00,2,0.000,ALERT,213.06,300.57,60.007,1486353603,"201051344000890","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,612471.2,612471.2,24386,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353626,1584506.00
02/05/2017 23:00,2,0.000,ALERT,213.51,300.27,60.039,1486353603,"201051344000438","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,613573.6,613573.6,24382,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353628,1584507.00
02/05/2017 23:00,2,0.000,ALERT,213.51,299.67,59.996,1486353603,"201051344000417","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,596616.4,596616.4,24560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353630,1584508.00
02/05/2017 23:00,2,0.000,ALERT,212.38,297.87,59.996,1486353603,"274151322000083","219011344069620",0.00,-5.50,0,295.16,301.47,0.0,0.0,0.000,867596.7,867596.7,23850,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353632,1584509.00
02/05/2017 23:00,2,0.000,ALERT,212.83,297.87,59.996,1486353603,"274151322000076","219011344069620",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,924788.2,924788.2,23960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353634,1584510.00
02/05/2017 23:00,2,0.000,ALERT,213.74,301.47,59.996,1486353603,"201051344000868","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,607269.3,607269.3,24440,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353636,1584511.00
02/05/2017 23:00,2,0.000,ALERT,212.38,298.77,59.996,1486353603,"274151322000095","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,916219.8,916219.8,24035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353637,1584512.00
02/05/2017 23:00,2,0.000,ALERT,213.51,300.57,60.012,1486353603,"201051344000988","219011344069620",0.00,-5.50,0,295.16,301.77,0.0,0.0,0.000,568964.4,568964.4,24471,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353639,1584513.00
02/05/2017 23:00,2,0.000,ALERT,213.06,299.37,59.996,1486353603,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.77,0.0,0.0,0.000,613411.6,613411.6,24502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353641,1584514.00
02/05/2017 23:00,2,0.000,ALERT,213.74,300.87,60.007,1486353603,"201051344000458","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,617575.5,617575.5,24145,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353643,1584515.00
02/05/2017 23:00,2,0.000,ALERT,214.41,300.87,59.991,1486353603,"201051344000853","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,617115.5,617115.5,24005,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353645,1584516.00
02/05/2017 23:00,2,0.000,ALERT,213.74,299.97,60.002,1486353603,"201051344000685","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,613459.5,613459.5,24264,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353646,1584517.00
02/05/2017 23:00,2,0.000,ALERT,213.51,299.97,60.028,1486353603,"201051344000917","219011344069620",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,610013.4,610013.4,24289,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353648,1584518.00
02/05/2017 23:00,2,0.000,ALERT,213.74,300.27,59.986,1486353603,"201051344001145","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,617214.8,617214.8,24121,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353650,1584519.00
02/05/2017 23:00,2,0.000,ALERT,213.29,299.37,59.991,1486353603,"201051344000651","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,608104.7,608104.7,24424,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353652,1584520.00
02/05/2017 23:00,2,0.000,ALERT,211.93,297.87,60.023,1486353603,"274151322000088","219011344069620",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,831981.5,831981.5,24009,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353654,1584521.00
02/05/2017 23:00,2,0.000,ALERT,212.83,296.66,59.986,1486353603,"274151322000068","219011344069620",0.00,-5.00,0,293.96,299.97,0.0,0.0,0.000,722118.9,722118.9,24524,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353655,1584522.00
