ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/05/2017 23:00,2,0.000,ALERT,212.83,299.97,59.996,1486353603,"201051344001135","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,603612.3,603612.3,24491,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353657,1584523.00
02/05/2017 23:00,2,0.000,ALERT,213.51,301.17,59.991,1486353603,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,619832.6,619832.6,24352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353659,1584524.00
02/05/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1486353603,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,612015.9,612015.9,24469,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353661,1584525.00
02/05/2017 23:00,2,0.000,ALERT,211.93,298.47,60.012,1486353603,"274151322000054","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,848525.1,848525.1,24024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353663,1584526.00
02/05/2017 23:00,2,0.000,ALERT,213.96,300.27,59.986,1486353603,"201051344000867","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,606107.6,606107.6,24489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353665,1584527.00
02/05/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1486353603,"201051344001093","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,609255.4,609255.4,24349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353666,1584528.00
02/05/2017 23:00,2,0.000,ALERT,213.74,301.17,59.981,1486353603,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,625525.1,625525.1,23917,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353668,1584529.00
02/05/2017 23:00,2,0.000,ALERT,213.96,299.97,59.981,1486353603,"201051344000648","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,614973.3,614973.3,23978,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353670,1584530.00
02/05/2017 23:00,2,0.000,ALERT,213.74,301.47,59.965,1486353603,"201051344000569","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,626877.1,626877.1,23909,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486353672,1584531.00
02/05/2017 23:00,2,0.000,ALERT,213.74,300.87,59.970,1486353603,"201051344000983","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,618526.8,618526.8,24085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353674,1584532.00
02/05/2017 23:00,2,0.000,ALERT,213.96,300.87,59.959,1486353603,"201051344001158","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,606749.7,606749.7,24391,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353675,1584533.00
02/05/2017 23:00,2,0.000,ALERT,214.19,301.47,59.965,1486353603,"201051344000576","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617842.7,617842.7,23970,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353677,1584534.00
02/05/2017 23:00,2,0.000,ALERT,212.38,296.66,59.959,1486353603,"274151322000087","219011344069620",0.00,-4.00,0,293.66,300.27,0.0,0.0,0.000,820324.5,820324.5,24289,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486353679,1584535.00
02/05/2017 23:15,2,0.000,ALERT,214.41,301.47,59.986,1486354503,"201051344000645","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,616912.0,616912.0,23990,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354505,1584536.00
02/05/2017 23:15,2,0.000,ALERT,212.61,297.87,59.959,1486354503,"274151322000085","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,847112.5,847112.5,24055,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354507,1584537.00
02/05/2017 23:15,2,0.000,ALERT,214.64,300.87,59.996,1486354503,"201051344000633","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,605962.0,605962.0,24464,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354509,1584538.00
02/05/2017 23:15,2,0.000,ALERT,213.96,301.77,59.996,1486354503,"201051344000469","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,608847.8,608847.8,24422,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354511,1584539.00
02/05/2017 23:15,2,0.000,ALERT,213.06,300.27,60.002,1486354503,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,604733.4,604733.4,24362,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354512,1584540.00
02/05/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1486354503,"274151322000052","219011344069620",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,876149.9,876149.9,23814,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354514,1584541.00
02/05/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1486354503,"201051344000585","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,615224.4,615224.4,24494,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354516,1584542.00
02/05/2017 23:15,2,0.000,ALERT,213.29,300.87,59.991,1486354503,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,608605.1,608605.1,24202,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354518,1584543.00
02/05/2017 23:15,2,0.000,ALERT,213.74,301.17,59.996,1486354503,"201051344000582","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,600033.0,600033.0,24397,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354520,1584544.00
02/05/2017 23:15,2,0.000,ALERT,212.83,300.27,60.002,1486354503,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,615395.6,615395.6,24339,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354521,1584545.00
02/05/2017 23:15,2,0.000,ALERT,212.61,297.26,59.986,1486354503,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,721308.7,721308.7,24621,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354523,1584546.00
02/05/2017 23:15,2,0.000,ALERT,214.19,302.07,59.996,1486354503,"201051344000579","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,624381.7,624381.7,24313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354525,1584547.00
02/05/2017 23:15,2,0.000,ALERT,213.06,300.57,59.996,1486354503,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,612471.2,612471.2,24388,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354527,1584548.00
02/05/2017 23:15,2,0.000,ALERT,213.51,300.57,60.002,1486354503,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,613573.6,613573.6,24384,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354529,1584549.00
02/05/2017 23:15,2,0.000,ALERT,213.51,299.67,59.991,1486354503,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,596616.4,596616.4,24562,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354530,1584550.00
02/05/2017 23:15,2,0.000,ALERT,212.61,298.17,59.986,1486354503,"274151322000083","219011344069620",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,867596.7,867596.7,23852,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354532,1584551.00
02/05/2017 23:15,2,0.000,ALERT,213.29,298.17,60.012,1486354503,"274151322000076","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,924788.2,924788.2,23962,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354534,1584552.00
02/05/2017 23:15,2,0.000,ALERT,213.74,302.37,59.986,1486354503,"201051344000868","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,607269.3,607269.3,24442,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354536,1584553.00
02/05/2017 23:15,2,0.000,ALERT,212.61,299.37,59.996,1486354503,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,916219.8,916219.8,24037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354538,1584554.00
02/05/2017 23:15,2,0.000,ALERT,213.74,301.47,59.991,1486354503,"201051344000988","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,568964.4,568964.4,24473,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354539,1584555.00
02/05/2017 23:15,2,0.000,ALERT,213.06,299.67,60.018,1486354503,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,613411.6,613411.6,24504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354541,1584556.00
02/05/2017 23:15,2,0.000,ALERT,213.74,301.17,59.986,1486354503,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,617575.5,617575.5,24147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354543,1584557.00
02/05/2017 23:15,2,0.000,ALERT,214.41,301.17,59.996,1486354503,"201051344000853","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,617115.5,617115.5,24007,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354545,1584558.00
02/05/2017 23:15,2,0.000,ALERT,213.51,300.27,59.986,1486354503,"201051344000685","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,613459.5,613459.5,24266,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354547,1584559.00
02/05/2017 23:15,2,0.000,ALERT,213.51,300.27,60.018,1486354503,"201051344000917","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,610013.4,610013.4,24291,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354549,1584560.00
02/05/2017 23:15,2,0.000,ALERT,213.51,300.57,59.981,1486354503,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617214.8,617214.8,24123,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354550,1584561.00
02/05/2017 23:15,2,0.000,ALERT,213.51,299.67,59.981,1486354503,"201051344000651","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,608104.7,608104.7,24426,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354552,1584562.00
02/05/2017 23:15,2,0.000,ALERT,212.16,298.47,59.949,1486354503,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,831981.5,831981.5,24011,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354554,1584563.00
02/05/2017 23:15,2,0.000,ALERT,213.06,296.66,59.981,1486354503,"274151322000068","219011344069620",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,722118.9,722118.9,24526,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354556,1584564.00
02/05/2017 23:15,2,0.000,ALERT,213.06,300.57,59.965,1486354503,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,603612.3,603612.3,24493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354558,1584565.00
02/05/2017 23:15,2,0.000,ALERT,213.74,302.07,59.981,1486354503,"201051344000594","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,619832.6,619832.6,24354,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354559,1584566.00
02/05/2017 23:15,2,0.000,ALERT,213.29,299.97,59.975,1486354503,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,612015.9,612015.9,24471,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354561,1584567.00
02/05/2017 23:15,2,0.000,ALERT,212.61,298.47,59.981,1486354503,"274151322000054","219011344069620",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,848525.1,848525.1,24026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354563,1584568.00
02/05/2017 23:15,2,0.000,ALERT,214.19,300.87,59.986,1486354503,"201051344000867","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,606107.6,606107.6,24491,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354565,1584569.00
02/05/2017 23:15,2,0.000,ALERT,213.29,300.27,59.949,1486354503,"201051344001093","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,609255.4,609255.4,24351,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354566,1584570.00
02/05/2017 23:15,2,0.000,ALERT,213.74,301.47,59.981,1486354503,"201051344000900","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,625525.1,625525.1,23919,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354568,1584571.00
02/05/2017 23:15,2,0.000,ALERT,214.19,301.17,59.975,1486354503,"201051344000648","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,614973.3,614973.3,23980,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354570,1584572.00
02/05/2017 23:15,2,0.000,ALERT,213.96,301.77,59.975,1486354503,"201051344000569","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,626877.1,626877.1,23911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354572,1584573.00
02/05/2017 23:15,2,0.000,ALERT,213.96,301.47,59.981,1486354503,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,618526.8,618526.8,24087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486354574,1584574.00
02/05/2017 23:15,2,0.000,ALERT,214.19,301.77,60.007,1486354503,"201051344001158","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,606749.7,606749.7,24393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354575,1584575.00
02/05/2017 23:15,2,0.000,ALERT,214.64,302.07,59.970,1486354503,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,617842.7,617842.7,23972,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354577,1584576.00
02/05/2017 23:15,2,0.000,ALERT,212.61,297.57,59.970,1486354503,"274151322000087","219011344069620",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,820324.5,820324.5,24291,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486354579,1584577.00
02/05/2017 23:30,2,0.000,ALERT,214.41,301.47,59.986,1486355403,"201051344000645","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,616912.0,616912.0,23992,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355405,1584578.00
02/05/2017 23:30,2,0.000,ALERT,212.38,298.47,60.018,1486355403,"274151322000085","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,847112.5,847112.5,24057,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355407,1584579.00
02/05/2017 23:30,2,0.000,ALERT,214.64,301.47,60.028,1486355403,"201051344000633","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,605962.0,605962.0,24466,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355408,1584580.00
02/05/2017 23:30,2,0.000,ALERT,213.96,301.47,59.991,1486355403,"201051344000469","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,608847.8,608847.8,24424,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486355410,1584581.00
02/05/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1486355403,"201051344000646","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,604733.4,604733.4,24364,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355412,1584582.00
02/05/2017 23:30,2,0.000,ALERT,212.16,299.07,59.991,1486355403,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,876149.9,876149.9,23816,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355414,1584583.00
02/05/2017 23:30,2,0.000,ALERT,213.29,300.27,60.002,1486355403,"201051344000585","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,615224.4,615224.4,24496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355416,1584584.00
02/05/2017 23:30,2,0.000,ALERT,213.29,300.57,59.954,1486355403,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,608605.1,608605.1,24204,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355417,1584585.00
02/05/2017 23:30,2,0.000,ALERT,213.74,301.17,59.959,1486355403,"201051344000582","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,600033.0,600033.0,24399,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355419,1584586.00
02/05/2017 23:30,2,0.000,ALERT,212.61,299.97,59.991,1486355403,"201051344000955","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,615395.6,615395.6,24341,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355421,1584587.00
02/05/2017 23:30,2,0.000,ALERT,212.16,297.57,59.991,1486355403,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,721308.7,721308.7,24623,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355423,1584588.00
02/05/2017 23:30,2,0.000,ALERT,213.96,302.37,59.996,1486355403,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,624381.7,624381.7,24315,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355425,1584589.00
02/05/2017 23:30,2,0.000,ALERT,213.06,300.87,60.002,1486355403,"201051344000890","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,612471.2,612471.2,24390,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355426,1584590.00
02/05/2017 23:30,2,0.000,ALERT,213.29,299.97,59.991,1486355403,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,613573.6,613573.6,24386,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355428,1584591.00
02/05/2017 23:30,2,0.000,ALERT,213.51,299.97,59.991,1486355403,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,596616.4,596616.4,24564,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355430,1584592.00
02/05/2017 23:30,2,0.000,ALERT,212.38,298.47,59.986,1486355403,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,867596.7,867596.7,23854,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355432,1584593.00
02/05/2017 23:30,2,0.000,ALERT,213.06,298.47,59.981,1486355403,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,924788.2,924788.2,23964,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355434,1584594.00
02/05/2017 23:30,2,0.000,ALERT,213.96,302.68,59.996,1486355403,"201051344000868","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,607269.3,607269.3,24444,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355435,1584595.00
02/05/2017 23:30,2,0.000,ALERT,212.16,299.37,59.949,1486355403,"274151322000095","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,916219.8,916219.8,24039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355437,1584596.00
02/05/2017 23:30,2,0.000,ALERT,213.74,301.77,59.986,1486355403,"201051344000988","219011344069620",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,568964.4,568964.4,24475,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355439,1584597.00
02/05/2017 23:30,2,0.000,ALERT,213.06,299.37,59.986,1486355403,"201051344001025","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,613411.6,613411.6,24506,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355441,1584598.00
02/05/2017 23:30,2,0.000,ALERT,213.74,301.77,59.991,1486355403,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,617575.5,617575.5,24149,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355443,1584599.00
02/05/2017 23:30,2,0.000,ALERT,214.41,302.07,59.996,1486355403,"201051344000853","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,617115.5,617115.5,24009,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355445,1584600.00
02/05/2017 23:30,2,0.000,ALERT,213.51,300.27,59.991,1486355403,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,613459.5,613459.5,24268,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355446,1584601.00
02/05/2017 23:30,2,0.000,ALERT,213.51,299.67,59.996,1486355403,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,610013.4,610013.4,24293,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486355448,1584602.00
02/05/2017 23:30,2,0.000,ALERT,213.51,300.27,59.996,1486355403,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,617214.8,617214.8,24125,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355450,1584603.00
02/05/2017 23:30,2,0.000,ALERT,213.29,299.37,59.986,1486355403,"201051344000651","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,608104.7,608104.7,24428,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355452,1584604.00
02/05/2017 23:30,2,0.000,ALERT,211.93,298.17,60.023,1486355403,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,831981.5,831981.5,24013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355454,1584605.00
02/05/2017 23:30,2,0.000,ALERT,213.06,297.87,59.996,1486355403,"274151322000068","219011344069620",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,722118.9,722118.9,24528,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355455,1584606.00
02/05/2017 23:30,2,0.000,ALERT,212.83,299.97,59.991,1486355403,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,603612.3,603612.3,24495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355457,1584607.00
02/05/2017 23:30,2,0.000,ALERT,213.51,302.37,59.965,1486355403,"201051344000594","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,619832.6,619832.6,24356,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355459,1584608.00
02/05/2017 23:30,2,0.000,ALERT,213.29,299.67,59.996,1486355403,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,612015.9,612015.9,24473,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355461,1584609.00
02/05/2017 23:30,2,0.000,ALERT,212.16,298.47,59.991,1486355403,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,848525.1,848525.1,24028,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355463,1584610.00
02/05/2017 23:30,2,0.000,ALERT,214.19,301.17,60.002,1486355403,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,606107.6,606107.6,24493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355464,1584611.00
02/05/2017 23:30,2,0.000,ALERT,213.06,299.97,59.981,1486355403,"201051344001093","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,609255.4,609255.4,24353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486355466,1584612.00
02/05/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1486355403,"201051344000900","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,625525.1,625525.1,23921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355468,1584613.00
02/05/2017 23:30,2,0.000,ALERT,213.96,300.87,59.996,1486355403,"201051344000648","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,614973.3,614973.3,23982,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355470,1584614.00
02/05/2017 23:30,2,0.000,ALERT,213.96,301.77,60.018,1486355403,"201051344000569","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,626877.1,626877.1,23913,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355472,1584615.00
02/05/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1486355403,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,618526.8,618526.8,24089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355473,1584616.00
02/05/2017 23:30,2,0.000,ALERT,213.96,301.47,59.996,1486355403,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,606749.7,606749.7,24395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355475,1584617.00
02/05/2017 23:30,2,0.000,ALERT,214.41,302.07,59.986,1486355403,"201051344000576","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,617842.7,617842.7,23974,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355477,1584618.00
02/05/2017 23:30,2,0.000,ALERT,212.38,298.47,59.981,1486355403,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,820324.5,820324.5,24293,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486355479,1584619.00
02/05/2017 23:45,2,0.000,ALERT,214.41,302.07,59.991,1486356303,"201051344000645","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,616912.0,616912.0,23994,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356305,1584620.00
02/05/2017 23:45,2,0.000,ALERT,213.06,299.07,59.996,1486356303,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,847112.5,847112.5,24059,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356307,1584621.00
02/05/2017 23:45,2,0.000,ALERT,214.87,302.07,60.018,1486356303,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,605962.0,605962.0,24468,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356309,1584622.00
02/05/2017 23:45,2,0.000,ALERT,214.19,302.37,59.986,1486356303,"201051344000469","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,608847.8,608847.8,24426,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356311,1584623.00
02/05/2017 23:45,2,0.000,ALERT,213.29,300.57,59.986,1486356303,"201051344000646","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,604733.4,604733.4,24366,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356313,1584624.00
02/05/2017 23:45,2,0.000,ALERT,212.38,299.97,59.959,1486356303,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,876149.9,876149.9,23818,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356314,1584625.00
02/05/2017 23:45,2,0.000,ALERT,213.51,300.87,59.991,1486356303,"201051344000585","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,615224.4,615224.4,24498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356316,1584626.00
02/05/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1486356303,"201051344001230","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,608605.1,608605.1,24206,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356318,1584627.00
02/05/2017 23:45,2,0.000,ALERT,213.74,301.47,59.981,1486356303,"201051344000582","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,600033.0,600033.0,24401,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356320,1584628.00
02/05/2017 23:45,2,0.000,ALERT,213.06,300.87,59.986,1486356303,"201051344000955","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,615395.6,615395.6,24343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356322,1584629.00
02/05/2017 23:45,2,0.000,ALERT,212.83,298.47,59.938,1486356303,"274151322000094","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,721308.7,721308.7,24625,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356323,1584630.00
02/05/2017 23:45,2,0.000,ALERT,214.19,302.98,60.018,1486356303,"201051344000579","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,624381.7,624381.7,24317,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356325,1584631.00
02/05/2017 23:45,2,0.000,ALERT,213.29,300.87,59.975,1486356303,"201051344000890","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,612471.2,612471.2,24392,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356327,1584632.00
02/05/2017 23:45,2,0.000,ALERT,213.51,300.57,59.981,1486356303,"201051344000438","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,613573.6,613573.6,24388,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356329,1584633.00
02/05/2017 23:45,2,0.000,ALERT,213.74,299.97,59.981,1486356303,"201051344000417","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,596616.4,596616.4,24566,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356331,1584634.00
02/05/2017 23:45,2,0.000,ALERT,212.83,299.37,59.970,1486356303,"274151322000083","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,867596.7,867596.7,23856,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356332,1584635.00
02/05/2017 23:45,2,0.000,ALERT,213.51,299.67,60.012,1486356303,"274151322000076","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,924788.2,924788.2,23966,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356334,1584636.00
02/05/2017 23:45,2,0.000,ALERT,213.96,302.68,59.975,1486356303,"201051344000868","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,607269.3,607269.3,24446,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356336,1584637.00
02/05/2017 23:45,2,0.000,ALERT,212.61,300.27,59.970,1486356303,"274151322000095","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,916219.8,916219.8,24041,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356338,1584638.00
02/05/2017 23:45,2,0.000,ALERT,213.96,302.07,59.981,1486356303,"201051344000988","219011344069620",0.00,-5.50,0,295.76,303.28,0.0,0.0,0.000,568964.4,568964.4,24477,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356340,1584639.00
02/05/2017 23:45,2,0.000,ALERT,213.06,299.67,59.970,1486356303,"201051344001025","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,613411.6,613411.6,24508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356342,1584640.00
02/05/2017 23:45,2,0.000,ALERT,214.19,302.68,60.023,1486356303,"201051344000458","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,617575.5,617575.5,24151,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356343,1584641.00
02/05/2017 23:45,2,0.000,ALERT,214.64,302.37,59.965,1486356303,"201051344000853","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,617115.5,617115.5,24011,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356345,1584642.00
02/05/2017 23:45,2,0.000,ALERT,213.74,300.27,59.959,1486356303,"201051344000685","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,613459.5,613459.5,24270,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356347,1584643.00
02/05/2017 23:45,2,0.000,ALERT,213.74,300.27,59.970,1486356303,"201051344000917","219011344069620",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,610013.4,610013.4,24295,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356349,1584644.00
02/05/2017 23:45,2,0.000,ALERT,213.51,300.57,59.959,1486356303,"201051344001145","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,617214.8,617214.8,24127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356351,1584645.00
02/05/2017 23:45,2,0.000,ALERT,213.51,299.67,59.965,1486356303,"201051344000651","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,608104.7,608104.7,24430,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356352,1584646.00
02/05/2017 23:45,2,0.000,ALERT,212.16,298.17,59.954,1486356303,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,831981.5,831981.5,24015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356354,1584647.00
02/05/2017 23:45,2,0.000,ALERT,213.06,297.87,59.959,1486356303,"274151322000068","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,722118.9,722118.9,24530,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356356,1584648.00
02/05/2017 23:45,2,0.000,ALERT,213.06,300.27,59.965,1486356303,"201051344001135","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,603612.3,603612.3,24497,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356358,1584649.00
02/05/2017 23:45,2,0.000,ALERT,213.51,302.37,59.959,1486356303,"201051344000594","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,619832.6,619832.6,24358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356360,1584650.00
02/05/2017 23:45,2,0.000,ALERT,213.51,300.27,59.949,1486356303,"201051344001203","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,612015.9,612015.9,24475,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486356361,1584651.00
02/05/2017 23:45,2,0.000,ALERT,212.38,298.47,59.954,1486356303,"274151322000054","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,848525.1,848525.1,24030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356363,1584652.00
02/05/2017 23:45,2,0.000,ALERT,214.19,301.17,59.996,1486356303,"201051344000867","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,606107.6,606107.6,24495,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356365,1584653.00
02/05/2017 23:45,2,0.000,ALERT,213.51,300.57,59.965,1486356303,"201051344001093","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,609255.4,609255.4,24355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356367,1584654.00
02/05/2017 23:45,2,0.000,ALERT,213.96,301.77,59.970,1486356303,"201051344000900","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,625525.1,625525.1,23923,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356368,1584655.00
02/05/2017 23:45,2,0.000,ALERT,214.19,301.17,59.959,1486356303,"201051344000648","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,614973.3,614973.3,23984,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356370,1584656.00
02/05/2017 23:45,2,0.000,ALERT,213.96,302.07,59.970,1486356303,"201051344000569","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,626877.1,626877.1,23915,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356372,1584657.00
02/05/2017 23:45,2,0.000,ALERT,213.74,301.47,59.970,1486356303,"201051344000983","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,618526.8,618526.8,24091,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356374,1584658.00
02/05/2017 23:45,2,0.000,ALERT,214.19,301.47,60.012,1486356303,"201051344001158","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,606749.7,606749.7,24397,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356376,1584659.00
02/05/2017 23:45,2,0.000,ALERT,214.41,302.07,59.975,1486356303,"201051344000576","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,617842.7,617842.7,23976,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356378,1584660.00
02/05/2017 23:45,2,0.000,ALERT,212.38,297.87,59.954,1486356303,"274151322000087","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,820324.5,820324.5,24295,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486356379,1584661.00
